Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,0,694.0,131.0,1.1,9.7,533.0,732.58,581.28
2018,3,4,10,15,551.0,189.5,1.15,10.15,519.5,665.04,528.72
2018,3,4,10,30,408.0,248.0,1.2,10.6,506.0,601.64,477.79
2018,3,4,10,45,321.0,275.5,1.25,11.05,483.5,539.15,428.81
2018,3,4,11,0,234.0,303.0,1.3,11.5,461.0,478.77,380.81
2018,3,4,11,15,301.5,296.5,1.35,11.75,505.0,521.17,413.58
2018,3,4,11,30,369.0,290.0,1.4,12.0,549.0,548.97,434.18
2018,3,4,11,45,480.0,257.0,1.4,12.25,598.5,584.33,460.54
2018,3,4,12,0,591.0,224.0,1.4,12.5,648.0,604.23,474.75
2018,3,4,12,15,555.5,237.5,1.45,12.6,636.5,568.08,446.04
2018,3,4,12,30,520.0,251.0,1.5,12.7,625.0,532.25,417.76
2018,3,4,12,45,599.5,217.0,1.55,12.8,644.5,519.83,407.46
2018,3,4,13,0,679.0,183.0,1.6,12.9,664.0,498.11,388.88
2018,3,4,13,15,611.5,205.5,1.6,12.95,632.0,450.6,349.81
2018,3,4,13,30,544.0,228.0,1.6,13.0,600.0,406.0,313.04
2018,3,4,13,45,510.5,230.0,1.65,13.0,570.0,363.0,277.23
2018,3,4,14,0,477.0,232.0,1.7,13.0,540.0,322.44,243.11
2018,3,4,14,15,456.0,228.0,1.7,12.9,511.5,283.26,209.85
2018,3,4,14,30,435.0,224.0,1.7,12.8,483.0,245.9,178.67
2018,3,4,14,45,463.0,200.0,1.75,12.75,461.0,203.21,142.65
2018,3,4,15,0,491.0,176.0,1.8,12.7,439.0,157.87,108.25
2018,3,4,15,15,634.5,133.5,1.8,12.7,445.5,99.34,70.48
2018,3,4,15,30,778.0,91.0,1.8,12.7,452.0,67.25,54.34
2018,3,4,15,45,790.0,80.0,1.75,12.25,414.5,60.48,48.61
2018,3,4,16,0,802.0,69.0,1.7,11.8,377.0,53.39,42.5
2018,3,4,16,15,763.0,64.5,1.55,11.05,326.0,50.94,40.53
2018,3,4,16,30,724.0,60.0,1.4,10.3,275.0,48.48,38.45
2018,3,4,16,45,664.0,55.5,1.2,9.55,224.0,45.93,36.18
2018,3,4,17,0,604.0,51.0,1.0,8.8,173.0,39.73,30.43
2018,3,4,17,15,456.5,43.0,1.05,8.35,120.0,34.23,25.04
2018,3,4,17,30,309.0,35.0,1.1,7.9,67.0,28.78,19.0
2018,3,4,17,45,197.0,22.5,1.15,7.45,39.0,18.97,0.0
2018,3,4,18,0,85.0,10.0,1.2,7.0,11.0,9.1,0.0
2018,3,4,18,15,42.5,5.0,1.2,6.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.6,1.35,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.8,2.1,3.0,0.0,0.0
2018,3,5,6,45,178.5,17.0,1.95,2.85,29.5,121.17,0.0
2018,3,5,7,0,333.0,30.0,2.1,3.6,56.0,280.5,195.8
2018,3,5,7,15,452.0,38.0,2.2,4.2,102.0,384.27,321.29
2018,3,5,7,30,571.0,46.0,2.3,4.8,148.0,488.9,415.18
2018,3,5,7,45,640.0,52.0,2.4,5.35,200.0,559.95,475.82
2018,3,5,8,0,709.0,58.0,2.5,5.9,252.0,627.08,530.28
2018,3,5,8,15,753.0,62.5,2.5,6.55,304.0,679.96,570.31
2018,3,5,8,30,797.0,67.0,2.5,7.2,356.0,731.59,607.6
2018,3,5,8,45,827.5,70.0,2.55,7.9,405.5,768.89,632.9
2018,3,5,9,0,858.0,73.0,2.6,8.6,455.0,803.75,655.76
2018,3,5,9,15,880.5,75.0,2.6,9.2,500.5,828.07,670.24
2018,3,5,9,30,903.0,77.0,2.6,9.8,546.0,842.0,677.0
2018,3,5,9,45,919.5,78.5,2.6,10.45,586.5,854.51,682.7
2018,3,5,10,0,936.0,80.0,2.6,11.1,627.0,863.53,685.94
2018,3,5,10,15,946.0,81.0,2.6,11.6,659.0,863.07,682.89
2018,3,5,10,30,956.0,82.0,2.6,12.1,691.0,858.94,677.49
2018,3,5,10,45,962.5,83.0,2.6,12.65,716.0,848.36,667.57
2018,3,5,11,0,969.0,84.0,2.6,13.2,741.0,834.12,655.3
2018,3,5,11,15,974.0,84.5,2.55,13.5,759.0,814.6,639.7
2018,3,5,11,30,979.0,85.0,2.5,13.8,777.0,791.57,621.78
2018,3,5,11,45,982.0,85.0,2.45,14.15,786.5,763.21,599.84
2018,3,5,12,0,985.0,85.0,2.4,14.5,796.0,731.61,574.03
2018,3,5,12,15,986.0,84.5,2.4,14.65,797.5,695.18,545.03
2018,3,5,12,30,987.0,84.0,2.4,14.8,799.0,655.91,513.37
2018,3,5,12,45,986.5,83.0,2.35,15.0,792.0,612.69,477.72
2018,3,5,13,0,986.0,82.0,2.3,15.2,785.0,567.1,439.45
2018,3,5,13,15,982.0,81.5,2.3,15.25,769.5,518.18,398.08
2018,3,5,13,30,978.0,81.0,2.3,15.3,754.0,467.56,354.22
2018,3,5,13,45,971.5,80.5,2.3,15.35,730.5,414.57,307.38
2018,3,5,14,0,965.0,80.0,2.3,15.4,707.0,360.57,258.76
2018,3,5,14,15,956.0,78.0,2.3,15.35,676.0,303.97,207.85
2018,3,5,14,30,947.0,76.0,2.3,15.3,645.0,247.13,157.51
2018,3,5,14,45,933.5,75.0,2.25,15.25,607.5,190.4,110.55
2018,3,5,15,0,920.0,74.0,2.2,15.2,570.0,134.33,71.51
2018,3,5,15,15,902.0,71.0,2.2,15.2,526.0,77.61,46.73
2018,3,5,15,30,884.0,68.0,2.2,15.2,482.0,58.57,46.19
2018,3,5,15,45,854.5,66.0,1.95,14.7,433.0,50.07,38.93
2018,3,5,16,0,825.0,64.0,1.7,14.2,384.0,49.48,38.61
2018,3,5,16,15,786.5,61.0,1.55,13.25,333.0,48.1,37.62
2018,3,5,16,30,748.0,58.0,1.4,12.3,282.0,46.77,36.61
2018,3,5,16,45,627.5,57.5,1.25,11.4,221.5,43.33,33.58
2018,3,5,17,0,507.0,57.0,1.1,10.5,161.0,44.4,34.43
2018,3,5,17,15,384.5,45.5,1.15,9.95,111.5,36.11,26.58
2018,3,5,17,30,262.0,34.0,1.2,9.4,62.0,27.58,18.01
2018,3,5,17,45,169.0,21.5,1.25,8.8,36.0,16.98,0.0
2018,3,5,18,0,76.0,9.0,1.3,8.2,10.0,8.19,0.0
2018,3,5,18,15,38.0,4.5,1.3,8.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.5,1.25,5.7,2.0,0.0,0.0
2018,3,6,6,30,24.0,5.0,1.2,6.3,4.0,0.0,0.0
2018,3,6,6,45,72.0,17.0,1.2,6.95,21.5,58.39,0.0
2018,3,6,7,0,120.0,29.0,1.2,7.6,39.0,135.16,96.15
2018,3,6,7,15,179.5,42.0,1.35,8.25,69.0,207.09,170.87
2018,3,6,7,30,239.0,55.0,1.5,8.9,99.0,267.17,225.33
2018,3,6,7,45,182.0,82.5,1.65,9.55,122.0,251.16,212.52
2018,3,6,8,0,125.0,110.0,1.8,10.2,145.0,231.6,195.29
2018,3,6,8,15,187.0,124.5,1.85,10.9,188.0,308.97,260.38
2018,3,6,8,30,249.0,139.0,1.9,11.6,231.0,374.31,313.47
2018,3,6,8,45,322.5,150.0,1.95,12.25,285.5,445.47,369.95
2018,3,6,9,0,396.0,161.0,2.0,12.9,340.0,533.64,437.39
2018,3,6,9,15,452.0,166.0,2.0,13.5,389.0,584.16,474.08
2018,3,6,9,30,508.0,171.0,2.0,14.1,438.0,633.37,509.12
2018,3,6,9,45,709.5,127.0,2.05,14.65,529.0,752.82,596.66
2018,3,6,10,0,911.0,83.0,2.1,15.2,620.0,850.13,662.73
2018,3,6,10,15,927.5,82.5,2.05,15.65,654.0,853.33,661.07
2018,3,6,10,30,944.0,82.0,2.0,16.1,688.0,852.88,657.97
2018,3,6,10,45,951.0,83.5,2.0,16.55,713.5,843.38,649.28
2018,3,6,11,0,958.0,85.0,2.0,17.0,739.0,830.23,638.31
2018,3,6,11,15,962.5,85.5,1.9,17.35,756.5,810.52,622.32
2018,3,6,11,30,967.0,86.0,1.8,17.7,774.0,787.35,604.16
2018,3,6,11,45,969.5,86.5,1.7,18.05,783.5,759.41,582.72
2018,3,6,12,0,972.0,87.0,1.6,18.4,793.0,728.29,557.51
2018,3,6,12,15,972.0,87.5,1.55,18.65,794.5,692.54,529.36
2018,3,6,12,30,972.0,88.0,1.5,18.9,796.0,654.03,498.76
2018,3,6,12,45,970.0,87.5,1.4,19.1,788.5,610.92,464.01
2018,3,6,13,0,968.0,87.0,1.3,19.3,781.0,565.58,426.91
2018,3,6,13,15,953.0,89.5,1.2,19.4,761.0,514.92,385.26
2018,3,6,13,30,938.0,92.0,1.1,19.5,741.0,463.51,342.16
2018,3,6,13,45,835.5,120.0,1.05,19.55,684.5,397.51,289.08
2018,3,6,14,0,733.0,148.0,1.0,19.6,628.0,337.98,241.17
2018,3,6,14,15,724.0,142.0,0.95,19.6,598.0,287.93,198.34
2018,3,6,14,30,715.0,136.0,0.9,19.6,568.0,238.21,156.18
2018,3,6,14,45,745.0,116.5,0.8,19.55,543.0,184.6,111.4
2018,3,6,15,0,775.0,97.0,0.7,19.5,518.0,133.65,74.29
2018,3,6,15,15,783.5,85.5,0.7,19.5,483.0,78.72,47.11
2018,3,6,15,30,792.0,74.0,0.7,19.5,448.0,54.17,41.55
2018,3,6,15,45,714.0,81.5,0.6,19.05,393.0,60.74,47.5
2018,3,6,16,0,636.0,89.0,0.5,18.6,338.0,61.95,48.76
2018,3,6,16,15,579.5,84.5,0.55,17.8,288.5,60.38,47.66
2018,3,6,16,30,523.0,80.0,0.6,17.0,239.0,58.89,46.56
2018,3,6,16,45,459.5,71.0,0.7,16.15,192.0,53.63,42.01
2018,3,6,17,0,396.0,62.0,0.8,15.3,145.0,46.79,35.86
2018,3,6,17,15,328.5,50.0,0.85,14.65,106.0,38.33,28.03
2018,3,6,17,30,261.0,38.0,0.9,14.0,67.0,29.6,19.48
2018,3,6,17,45,161.5,23.5,1.0,13.4,38.5,18.54,1.99
2018,3,6,18,0,62.0,9.0,1.1,12.8,10.0,8.19,0.0
2018,3,6,18,15,31.0,4.5,1.1,12.55,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,1.0,9.85,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,1.0,9.8,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,1.0,9.8,10.0,13.6,0.0
2018,3,7,7,0,0.0,18.0,1.0,9.8,18.0,15.85,6.51
2018,3,7,7,15,0.0,29.5,1.0,10.3,29.5,26.01,16.38
2018,3,7,7,30,0.0,41.0,1.0,10.8,41.0,36.18,25.52
2018,3,7,7,45,0.0,48.5,1.05,11.35,48.5,42.81,31.44
2018,3,7,8,0,0.0,56.0,1.1,11.9,56.0,49.46,37.2
2018,3,7,8,15,0.0,42.5,1.2,12.45,42.5,37.47,26.8
2018,3,7,8,30,0.0,29.0,1.3,13.0,29.0,25.54,16.42
2018,3,7,8,45,0.0,58.5,1.45,13.55,58.5,51.67,38.67
2018,3,7,9,0,0.0,88.0,1.6,14.1,88.0,78.39,61.0
2018,3,7,9,15,18.0,132.5,1.75,14.95,142.0,136.56,109.61
2018,3,7,9,30,36.0,177.0,1.9,15.8,196.0,206.74,166.54
2018,3,7,9,45,77.0,222.0,2.05,16.6,266.5,287.47,230.95
2018,3,7,10,0,118.0,267.0,2.2,17.4,337.0,380.73,302.9
2018,3,7,10,15,281.0,255.5,2.35,17.9,434.0,508.26,402.59
2018,3,7,10,30,444.0,244.0,2.5,18.4,531.0,631.08,494.69
2018,3,7,10,45,603.5,197.5,2.65,18.85,603.5,701.76,547.21
2018,3,7,11,0,763.0,151.0,2.8,19.3,676.0,760.92,590.68
2018,3,7,11,15,851.5,121.5,2.85,19.5,720.5,772.92,598.16
2018,3,7,11,30,940.0,92.0,2.9,19.7,765.0,777.29,600.51
2018,3,7,11,45,945.5,91.0,2.95,19.9,775.5,750.53,580.72
2018,3,7,12,0,951.0,90.0,3.0,20.1,786.0,720.54,557.3
2018,3,7,12,15,958.0,87.5,3.0,20.2,789.5,686.91,530.84
2018,3,7,12,30,965.0,85.0,3.0,20.3,793.0,650.17,501.56
2018,3,7,12,45,964.5,84.0,3.0,20.4,786.0,607.7,467.33
2018,3,7,13,0,964.0,83.0,3.0,20.5,779.0,562.92,430.53
2018,3,7,13,15,961.0,82.0,3.0,20.45,763.5,514.86,390.5
2018,3,7,13,30,958.0,81.0,3.0,20.4,748.0,465.09,348.02
2018,3,7,13,45,952.0,79.5,3.0,20.4,724.5,412.3,302.07
2018,3,7,14,0,946.0,78.0,3.0,20.4,701.0,358.53,254.39
2018,3,7,14,15,936.5,76.5,3.0,20.2,670.0,303.11,205.23
2018,3,7,14,30,927.0,75.0,3.0,20.0,639.0,247.52,156.53
2018,3,7,14,45,914.0,73.5,2.95,19.75,602.0,191.48,110.4
2018,3,7,15,0,901.0,72.0,2.9,19.5,565.0,136.09,71.44
2018,3,7,15,15,883.5,69.5,2.9,19.5,522.0,80.73,45.95
2018,3,7,15,30,866.0,67.0,2.9,19.5,479.0,57.68,44.58
2018,3,7,15,45,840.5,64.5,2.65,18.55,431.5,55.89,43.35
2018,3,7,16,0,815.0,62.0,2.4,17.6,384.0,47.66,36.43
2018,3,7,16,15,751.0,61.5,2.2,16.65,328.0,48.06,37.03
2018,3,7,16,30,687.0,61.0,2.0,15.7,272.0,48.75,37.83
2018,3,7,16,45,623.5,56.0,1.8,14.8,221.0,41.86,31.79
2018,3,7,17,0,560.0,51.0,1.6,13.9,170.0,39.17,29.33
2018,3,7,17,15,407.0,45.0,1.65,13.35,119.0,35.42,25.65
2018,3,7,17,30,254.0,39.0,1.7,12.8,68.0,30.32,20.31
2018,3,7,17,45,159.5,25.0,1.8,12.2,40.0,19.71,4.36
2018,3,7,18,0,65.0,11.0,1.9,11.6,12.0,10.01,0.0
2018,3,7,18,15,32.5,5.5,1.85,11.5,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,11.0,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.5,2.0,1.82,0.0
2018,3,8,6,45,0.0,9.0,1.05,11.95,9.0,7.91,0.0
2018,3,8,7,0,0.0,16.0,1.1,12.4,16.0,14.07,5.33
2018,3,8,7,15,0.0,25.0,1.15,12.75,25.0,22.01,12.9
2018,3,8,7,30,0.0,34.0,1.2,13.1,34.0,29.96,20.0
2018,3,8,7,45,0.5,55.0,1.2,13.45,55.0,49.63,37.02
2018,3,8,8,0,1.0,76.0,1.2,13.8,76.0,71.18,55.45
2018,3,8,8,15,23.5,111.0,1.25,14.15,119.5,135.68,110.41
2018,3,8,8,30,46.0,146.0,1.3,14.5,163.0,193.68,158.49
2018,3,8,8,45,77.5,162.5,1.35,14.85,196.0,234.82,192.19
2018,3,8,9,0,109.0,179.0,1.4,15.2,229.0,291.03,237.15
2018,3,8,9,15,190.0,201.0,1.4,15.5,298.5,380.27,308.11
2018,3,8,9,30,271.0,223.0,1.4,15.8,368.0,484.15,387.23
2018,3,8,9,45,258.5,244.0,1.45,16.1,390.0,492.23,390.64
2018,3,8,10,0,246.0,265.0,1.5,16.4,412.0,498.63,393.56
2018,3,8,10,15,215.5,282.5,1.5,16.7,416.5,471.32,371.03
2018,3,8,10,30,185.0,300.0,1.5,17.0,421.0,457.55,358.76
2018,3,8,10,45,260.5,303.0,1.55,17.3,480.0,524.0,408.72
2018,3,8,11,0,336.0,306.0,1.6,17.6,539.0,574.1,445.22
2018,3,8,11,15,315.0,315.5,1.65,17.95,538.0,553.9,428.46
2018,3,8,11,30,294.0,325.0,1.7,18.3,537.0,533.21,411.94
2018,3,8,11,45,260.5,338.5,1.75,18.65,528.0,507.32,391.35
2018,3,8,12,0,227.0,352.0,1.8,19.0,519.0,476.36,367.14
2018,3,8,12,15,284.5,329.0,1.9,19.1,538.5,482.24,372.08
2018,3,8,12,30,342.0,306.0,2.0,19.2,558.0,478.42,369.22
2018,3,8,12,45,570.5,225.5,2.1,19.35,641.5,516.85,398.15
2018,3,8,13,0,799.0,145.0,2.2,19.5,725.0,535.75,409.99
2018,3,8,13,15,801.5,141.5,2.2,19.45,713.5,493.45,374.78
2018,3,8,13,30,804.0,138.0,2.2,19.4,702.0,449.4,337.6
2018,3,8,13,45,718.0,155.5,2.2,19.35,647.0,384.8,285.33
2018,3,8,14,0,632.0,173.0,2.2,19.3,592.0,330.47,241.03
2018,3,8,14,15,638.5,168.0,2.2,19.1,575.0,290.05,205.32
2018,3,8,14,30,645.0,163.0,2.2,18.9,558.0,248.42,168.85
2018,3,8,14,45,662.0,147.5,2.15,18.7,532.0,199.27,127.68
2018,3,8,15,0,679.0,132.0,2.1,18.5,506.0,148.26,89.61
2018,3,8,15,15,731.5,108.0,2.1,18.5,483.0,90.79,55.89
2018,3,8,15,30,784.0,84.0,2.1,18.5,460.0,61.23,47.82
2018,3,8,15,45,777.0,78.5,1.95,17.85,420.0,58.59,45.82
2018,3,8,16,0,770.0,73.0,1.8,17.2,380.0,55.81,43.65
2018,3,8,16,15,718.5,69.0,1.6,16.5,326.0,53.85,42.16
2018,3,8,16,30,667.0,65.0,1.4,15.8,272.0,47.4,36.62
2018,3,8,16,45,600.5,60.5,1.25,15.05,222.0,45.23,34.78
2018,3,8,17,0,534.0,56.0,1.1,14.3,172.0,43.16,32.85
2018,3,8,17,15,446.5,46.5,1.15,13.65,126.0,36.72,26.81
2018,3,8,17,30,359.0,37.0,1.2,13.0,80.0,30.11,20.23
2018,3,8,17,45,229.0,25.0,1.2,12.35,47.5,20.83,6.46
2018,3,8,18,0,99.0,13.0,1.2,11.7,15.0,11.82,0.0
2018,3,8,18,15,49.5,6.5,1.2,11.4,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,29.5,4.0,1.05,8.75,4.0,0.0,0.0
2018,3,9,6,30,59.0,8.0,1.2,9.2,8.0,41.13,0.0
2018,3,9,6,45,211.0,20.5,1.35,9.65,38.5,176.25,0.0
2018,3,9,7,0,363.0,33.0,1.5,10.1,69.0,314.38,244.69
2018,3,9,7,15,278.5,40.5,1.7,10.55,77.5,271.7,225.15
2018,3,9,7,30,194.0,48.0,1.9,11.0,86.0,225.7,189.93
2018,3,9,7,45,134.0,74.5,2.05,11.45,104.5,204.08,171.89
2018,3,9,8,0,74.0,101.0,2.2,11.9,123.0,179.02,149.41
2018,3,9,8,15,91.0,127.5,2.2,12.4,159.0,223.74,186.82
2018,3,9,8,30,108.0,154.0,2.2,12.9,195.0,267.72,222.49
2018,3,9,8,45,151.0,175.5,2.25,13.45,241.0,325.61,269.38
2018,3,9,9,0,194.0,197.0,2.3,14.0,287.0,383.49,314.99
2018,3,9,9,15,264.5,208.0,2.25,14.45,343.5,466.49,379.51
2018,3,9,9,30,335.0,219.0,2.2,14.9,400.0,533.71,430.08
2018,3,9,9,45,243.0,244.5,2.1,15.4,380.5,480.62,384.54
2018,3,9,10,0,151.0,270.0,2.0,15.9,361.0,411.74,327.84
2018,3,9,10,15,153.0,290.0,1.95,16.2,386.5,428.67,339.74
2018,3,9,10,30,155.0,310.0,1.9,16.5,412.0,444.33,350.11
2018,3,9,10,45,225.0,311.0,1.9,16.8,465.0,492.95,387.13
2018,3,9,11,0,295.0,312.0,1.9,17.1,518.0,549.41,428.73
2018,3,9,11,15,306.0,321.0,1.95,17.2,539.0,553.51,430.65
2018,3,9,11,30,317.0,330.0,2.0,17.3,560.0,555.63,431.48
2018,3,9,11,45,340.5,328.0,2.1,17.45,578.0,554.09,430.08
2018,3,9,12,0,364.0,326.0,2.2,17.6,596.0,550.12,426.75
2018,3,9,12,15,377.0,320.5,2.15,17.6,600.5,533.8,413.77
2018,3,9,12,30,390.0,315.0,2.1,17.6,605.0,515.68,399.31
2018,3,9,12,45,444.5,293.0,2.1,17.6,620.0,506.35,391.55
2018,3,9,13,0,499.0,271.0,2.1,17.6,635.0,489.39,377.37
2018,3,9,13,15,514.5,258.5,2.1,17.55,627.5,456.83,350.81
2018,3,9,13,30,530.0,246.0,2.1,17.5,620.0,422.23,321.99
2018,3,9,13,45,570.5,221.0,2.1,17.45,612.0,385.04,289.95
2018,3,9,14,0,611.0,196.0,2.1,17.4,604.0,343.89,253.61
2018,3,9,14,15,661.0,168.5,2.05,17.3,592.0,297.93,212.12
2018,3,9,14,30,711.0,141.0,2.0,17.2,580.0,246.8,166.03
2018,3,9,14,45,657.5,147.5,1.95,17.05,534.5,200.27,129.38
2018,3,9,15,0,604.0,154.0,1.9,16.9,489.0,159.36,101.75
2018,3,9,15,15,555.0,152.0,1.9,16.9,442.0,118.3,81.41
2018,3,9,15,30,506.0,150.0,1.9,16.9,395.0,99.68,81.41
2018,3,9,15,45,428.0,148.0,1.75,16.35,341.0,99.81,81.96
2018,3,9,16,0,350.0,146.0,1.6,15.8,287.0,105.69,87.47
2018,3,9,16,15,310.5,131.0,1.5,15.2,244.0,96.13,79.51
2018,3,9,16,30,271.0,116.0,1.4,14.6,201.0,86.24,71.12
2018,3,9,16,45,256.0,97.0,1.25,14.0,166.0,73.45,59.94
2018,3,9,17,0,241.0,78.0,1.1,13.4,131.0,60.17,48.06
2018,3,9,17,15,196.0,61.0,1.1,13.05,96.5,47.73,36.61
2018,3,9,17,30,151.0,44.0,1.1,12.7,62.0,34.94,24.51
2018,3,9,17,45,97.5,27.5,1.1,12.3,37.0,22.16,8.51
2018,3,9,18,0,44.0,11.0,1.1,11.9,12.0,10.01,0.0
2018,3,9,18,15,22.0,5.5,1.1,11.75,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,9.9,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.75,10.15,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.7,10.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.65,10.7,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.6,11.0,8.0,7.02,0.44
2018,3,10,7,45,0.0,10.0,0.55,11.25,10.0,8.78,2.01
2018,3,10,8,0,0.0,12.0,0.5,11.5,12.0,10.54,3.57
2018,3,10,8,15,0.0,24.5,0.5,11.7,24.5,21.57,13.16
2018,3,10,8,30,0.0,37.0,0.5,11.9,37.0,32.62,22.67
2018,3,10,8,45,0.0,42.0,0.5,12.05,42.0,37.05,26.38
2018,3,10,9,0,0.0,47.0,0.5,12.2,47.0,41.49,30.07
2018,3,10,9,15,0.0,52.5,0.55,12.5,52.5,46.38,34.08
2018,3,10,9,30,0.0,58.0,0.6,12.8,58.0,51.28,38.07
2018,3,10,9,45,0.0,80.0,0.6,13.05,80.0,70.85,54.34
2018,3,10,10,0,0.0,102.0,0.6,13.3,102.0,90.77,70.67
2018,3,10,10,15,0.0,102.0,0.6,13.5,102.0,90.71,70.36
2018,3,10,10,30,0.0,102.0,0.6,13.7,102.0,90.68,70.15
2018,3,10,10,45,0.0,99.5,0.55,13.95,99.5,88.39,68.08
2018,3,10,11,0,0.0,97.0,0.5,14.2,97.0,86.13,66.06
2018,3,10,11,15,2.0,136.5,0.5,14.3,138.0,123.37,96.36
2018,3,10,11,30,4.0,176.0,0.5,14.4,179.0,160.4,125.87
2018,3,10,11,45,3.0,170.0,0.45,14.55,172.0,153.74,120.15
2018,3,10,12,0,2.0,164.0,0.4,14.7,165.0,147.24,114.8
2018,3,10,12,15,5.0,184.0,0.5,14.75,187.5,166.47,130.24
2018,3,10,12,30,8.0,204.0,0.6,14.8,210.0,185.14,145.04
2018,3,10,12,45,7.5,204.5,0.65,14.8,210.0,184.29,144.33
2018,3,10,13,0,7.0,205.0,0.7,14.8,210.0,183.43,143.74
2018,3,10,13,15,4.5,182.5,0.7,14.8,185.5,162.05,126.82
2018,3,10,13,30,2.0,160.0,0.7,14.8,161.0,141.13,110.27
2018,3,10,13,45,1.5,156.0,0.7,14.75,157.0,137.03,107.19
2018,3,10,14,0,1.0,152.0,0.7,14.7,153.0,132.98,104.11
2018,3,10,14,15,1.5,154.5,0.7,14.6,155.5,134.61,105.63
2018,3,10,14,30,2.0,157.0,0.7,14.5,158.0,135.99,106.96
2018,3,10,14,45,2.5,155.5,0.65,14.45,157.0,133.9,105.46
2018,3,10,15,0,3.0,154.0,0.6,14.4,156.0,131.56,103.8
2018,3,10,15,15,4.0,142.5,0.6,14.4,144.5,121.37,95.78
2018,3,10,15,30,5.0,131.0,0.6,14.4,133.0,111.52,92.2
2018,3,10,15,45,9.5,134.0,0.45,14.1,138.0,112.92,93.76
2018,3,10,16,0,14.0,137.0,0.3,13.8,143.0,113.9,94.89
2018,3,10,16,15,26.0,122.5,0.35,13.5,131.5,98.3,81.68
2018,3,10,16,30,38.0,108.0,0.4,13.2,120.0,87.29,72.3
2018,3,10,16,45,19.0,73.5,0.45,12.95,79.5,61.95,49.97
2018,3,10,17,0,0.0,39.0,0.5,12.7,39.0,34.38,25.28
2018,3,10,17,15,0.0,30.0,0.55,12.45,30.0,26.43,17.94
2018,3,10,17,30,0.0,21.0,0.6,12.2,21.0,18.48,10.45
2018,3,10,17,45,0.5,13.0,0.7,11.9,13.0,11.43,2.2
2018,3,10,18,0,1.0,5.0,0.8,11.6,5.0,4.55,0.0
2018,3,10,18,15,0.5,2.5,0.8,11.5,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,0.9,7.8,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.0,8.3,11.0,54.44,0.0
2018,3,11,6,45,234.0,22.5,1.1,8.8,44.5,199.28,52.07
2018,3,11,7,0,390.0,35.0,1.2,9.3,78.0,337.53,269.43
2018,3,11,7,15,488.0,43.0,1.15,9.85,125.5,426.68,351.78
2018,3,11,7,30,586.0,51.0,1.1,10.4,173.0,520.39,429.24
2018,3,11,7,45,645.0,56.5,1.1,10.9,224.5,585.41,480.24
2018,3,11,8,0,704.0,62.0,1.1,11.4,276.0,646.28,525.42
2018,3,11,8,15,743.5,66.5,1.0,12.1,327.5,696.3,558.86
2018,3,11,8,30,783.0,71.0,0.9,12.8,379.0,744.94,589.52
2018,3,11,8,45,810.5,74.0,0.8,13.45,427.5,780.03,609.28
2018,3,11,9,0,838.0,77.0,0.7,14.1,476.0,812.64,626.62
2018,3,11,9,15,858.5,79.0,0.7,14.8,520.5,835.35,638.28
2018,3,11,9,30,879.0,81.0,0.7,15.5,565.0,847.37,642.74
2018,3,11,9,45,895.0,82.5,0.65,16.2,604.0,859.48,646.51
2018,3,11,10,0,911.0,84.0,0.6,16.9,643.0,868.16,648.03
2018,3,11,10,15,877.5,100.0,0.7,17.45,661.0,855.44,638.78
2018,3,11,10,30,844.0,116.0,0.8,18.0,679.0,832.05,622.78
2018,3,11,10,45,848.0,120.0,0.85,18.5,703.0,822.9,615.73
2018,3,11,11,0,852.0,124.0,0.9,19.0,727.0,810.36,606.33
2018,3,11,11,15,881.5,116.0,1.05,19.3,752.5,801.53,601.41
2018,3,11,11,30,911.0,108.0,1.2,19.6,778.0,784.34,590.67
2018,3,11,11,45,910.5,110.0,1.35,19.9,786.5,756.59,572.35
2018,3,11,12,0,910.0,112.0,1.5,20.2,795.0,725.95,550.44
2018,3,11,12,15,930.0,104.5,1.55,20.35,803.0,696.9,528.77
2018,3,11,12,30,950.0,97.0,1.6,20.5,811.0,664.01,503.7
2018,3,11,12,45,914.0,110.5,1.65,20.6,792.0,614.72,465.87
2018,3,11,13,0,878.0,124.0,1.7,20.7,773.0,564.74,426.87
2018,3,11,13,15,888.5,117.0,1.65,20.8,762.5,521.63,391.49
2018,3,11,13,30,899.0,110.0,1.6,20.9,752.0,475.25,352.54
2018,3,11,13,45,906.0,103.5,1.6,20.95,733.0,425.44,310.12
2018,3,11,14,0,913.0,97.0,1.6,21.0,714.0,373.58,264.95
2018,3,11,14,15,854.5,108.5,1.5,20.95,665.5,310.77,212.55
2018,3,11,14,30,796.0,120.0,1.4,20.9,617.0,258.08,168.88
2018,3,11,14,45,796.5,110.0,1.3,20.85,583.0,203.23,123.48
2018,3,11,15,0,797.0,100.0,1.2,20.8,549.0,148.01,82.68
2018,3,11,15,15,750.0,101.0,1.2,20.8,498.0,98.88,58.49
2018,3,11,15,30,703.0,102.0,1.2,20.8,447.0,66.56,51.86
2018,3,11,15,45,696.0,93.0,0.9,20.55,407.0,62.28,48.44
2018,3,11,16,0,689.0,84.0,0.6,20.3,367.0,57.75,44.73
2018,3,11,16,15,661.5,77.0,0.6,19.75,320.5,54.29,41.96
2018,3,11,16,30,634.0,70.0,0.6,19.2,274.0,50.67,38.96
2018,3,11,16,45,561.5,64.5,0.55,18.65,222.0,47.85,36.57
2018,3,11,17,0,489.0,59.0,0.5,18.1,170.0,45.07,34.07
2018,3,11,17,15,424.0,49.0,0.6,17.55,127.5,38.41,27.94
2018,3,11,17,30,359.0,39.0,0.7,17.0,85.0,31.49,21.31
2018,3,11,17,45,231.5,27.0,0.75,16.45,51.5,22.3,10.17
2018,3,11,18,0,104.0,15.0,0.8,15.9,18.0,13.64,0.0
2018,3,11,18,15,52.0,7.5,0.8,15.6,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,6,15,30.5,5.0,1.35,11.15,5.5,0.0,0.0
2018,3,12,6,30,61.0,10.0,1.5,11.7,11.0,44.79,0.0
2018,3,12,6,45,200.5,24.0,1.65,12.3,44.0,183.35,77.1
2018,3,12,7,0,340.0,38.0,1.8,12.9,77.0,309.18,246.87
2018,3,12,7,15,438.5,46.5,1.9,13.5,123.5,398.68,327.94
2018,3,12,7,30,537.0,55.0,2.0,14.1,170.0,492.54,406.64
2018,3,12,7,45,601.0,60.5,2.05,14.7,220.5,560.4,460.49
2018,3,12,8,0,665.0,66.0,2.1,15.3,271.0,629.33,512.57
2018,3,12,8,15,706.5,70.0,2.25,16.1,321.5,674.19,544.53
2018,3,12,8,30,748.0,74.0,2.4,16.9,372.0,723.34,578.67
2018,3,12,8,45,777.5,77.0,2.55,17.7,420.0,759.68,602.45
2018,3,12,9,0,807.0,80.0,2.7,18.5,468.0,793.67,624.11
2018,3,12,9,15,815.5,85.0,2.8,19.05,507.5,809.73,632.91
2018,3,12,9,30,824.0,90.0,2.9,19.6,547.0,822.59,639.57
2018,3,12,9,45,849.0,89.0,3.05,20.1,588.0,838.99,649.22
2018,3,12,10,0,874.0,88.0,3.2,20.6,629.0,844.92,651.5
2018,3,12,10,15,872.0,94.5,3.25,20.85,657.0,840.81,646.97
2018,3,12,10,30,870.0,101.0,3.3,21.1,685.0,833.21,640.24
2018,3,12,10,45,836.0,119.0,3.4,21.4,696.5,815.07,626.41
2018,3,12,11,0,802.0,137.0,3.5,21.7,708.0,787.25,605.89
2018,3,12,11,15,764.0,156.5,3.5,21.8,710.5,758.29,584.17
2018,3,12,11,30,726.0,176.0,3.5,21.9,713.0,724.69,558.01
2018,3,12,11,45,823.0,136.5,3.55,22.05,752.0,726.96,560.14
2018,3,12,12,0,920.0,97.0,3.6,22.2,791.0,721.29,555.83
2018,3,12,12,15,696.0,170.0,3.6,22.25,695.5,612.86,472.55
2018,3,12,12,30,472.0,243.0,3.6,22.3,600.0,508.96,392.31
2018,3,12,12,45,248.0,239.0,3.6,22.35,426.5,352.02,272.17
2018,3,12,13,0,24.0,235.0,3.6,22.4,253.0,217.39,167.0
2018,3,12,13,15,17.5,213.0,3.6,22.3,226.0,194.16,149.21
2018,3,12,13,30,11.0,191.0,3.6,22.2,199.0,171.22,131.39
2018,3,12,13,45,19.0,221.5,3.6,22.05,234.5,198.04,152.51
2018,3,12,14,0,27.0,252.0,3.6,21.9,270.0,217.04,167.27
2018,3,12,14,15,21.5,233.5,3.6,21.75,247.5,203.3,156.79
2018,3,12,14,30,16.0,215.0,3.6,21.6,225.0,184.81,142.69
2018,3,12,14,45,10.0,172.5,3.55,21.45,178.5,148.59,114.5
2018,3,12,15,0,4.0,130.0,3.5,21.3,132.0,112.96,86.52
2018,3,12,15,15,3.5,120.0,3.5,21.3,121.5,104.06,79.67
2018,3,12,15,30,3.0,110.0,3.5,21.3,111.0,95.43,76.42
2018,3,12,15,45,1.5,92.0,3.3,20.65,92.5,80.66,64.2
2018,3,12,16,0,0.0,74.0,3.1,20.0,74.0,65.45,51.43
2018,3,12,16,15,43.0,69.5,2.8,19.4,83.5,60.3,47.22
2018,3,12,16,30,86.0,65.0,2.5,18.8,93.0,53.86,41.79
2018,3,12,16,45,43.0,42.0,2.2,18.2,56.0,35.8,26.01
2018,3,12,17,0,0.0,19.0,1.9,17.6,19.0,16.7,9.13
2018,3,12,17,15,12.0,16.0,2.0,17.2,17.5,14.38,6.97
2018,3,12,17,30,24.0,13.0,2.1,16.8,16.0,11.69,4.39
2018,3,12,17,45,24.0,9.0,2.2,16.4,11.0,7.62,0.0
2018,3,12,18,0,24.0,5.0,2.3,16.0,6.0,4.55,0.0
2018,3,12,18,15,12.0,2.5,2.3,15.8,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.45,13.95,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,14.0,3.0,9.8,0.0
2018,3,13,6,45,6.0,4.5,2.6,14.1,4.5,8.47,0.0
2018,3,13,7,0,0.0,6.0,2.7,14.2,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.7,14.15,7.5,6.58,0.0
2018,3,13,7,30,0.0,9.0,2.7,14.1,9.0,7.9,1.12
2018,3,13,7,45,0.0,13.0,2.7,14.05,13.0,11.42,4.19
2018,3,13,8,0,0.0,17.0,2.7,14.0,17.0,14.95,7.24
2018,3,13,8,15,0.0,18.5,2.8,13.9,18.5,16.28,8.37
2018,3,13,8,30,0.0,20.0,2.9,13.8,20.0,17.61,9.49
2018,3,13,8,45,0.0,22.0,3.0,13.7,22.0,19.38,10.97
2018,3,13,9,0,0.0,24.0,3.1,13.6,24.0,21.16,12.45
2018,3,13,9,15,0.0,29.0,3.2,13.65,29.0,25.59,16.16
2018,3,13,9,30,0.0,34.0,3.3,13.7,34.0,30.02,19.86
2018,3,13,9,45,0.0,43.5,3.4,13.75,43.5,38.45,26.91
2018,3,13,10,0,0.0,53.0,3.5,13.8,53.0,46.89,33.92
2018,3,13,10,15,0.0,72.5,3.6,13.95,72.5,64.23,48.32
2018,3,13,10,30,0.0,92.0,3.7,14.1,92.0,81.62,62.64
2018,3,13,10,45,1.0,115.5,3.85,14.25,116.0,103.77,80.83
2018,3,13,11,0,2.0,139.0,4.0,14.4,140.0,125.88,98.84
2018,3,13,11,15,51.5,230.0,4.05,14.55,268.0,254.23,203.86
2018,3,13,11,30,101.0,321.0,4.1,14.7,396.0,374.04,298.58
2018,3,13,11,45,142.0,337.5,4.15,14.9,444.5,418.88,333.2
2018,3,13,12,0,183.0,354.0,4.2,15.1,493.0,451.55,358.2
2018,3,13,12,15,118.5,324.0,4.25,15.2,414.0,371.15,294.47
2018,3,13,12,30,54.0,294.0,4.3,15.3,335.0,293.46,232.6
2018,3,13,12,45,35.5,250.5,4.3,15.4,277.5,240.44,190.41
2018,3,13,13,0,17.0,207.0,4.3,15.5,220.0,190.46,150.31
2018,3,13,13,15,45.5,235.0,4.3,15.55,268.0,224.37,177.53
2018,3,13,13,30,74.0,263.0,4.3,15.6,316.0,254.49,201.05
2018,3,13,13,45,119.0,285.0,4.3,15.65,367.5,278.04,218.58
2018,3,13,14,0,164.0,307.0,4.3,15.7,419.0,297.2,231.85
2018,3,13,14,15,190.0,291.0,4.25,15.7,415.5,278.51,215.15
2018,3,13,14,30,216.0,275.0,4.2,15.7,412.0,257.19,196.17
2018,3,13,14,45,155.0,258.5,4.2,15.65,354.0,218.86,167.61
2018,3,13,15,0,94.0,242.0,4.2,15.6,296.0,195.43,152.08
2018,3,13,15,15,143.0,226.0,4.2,15.6,301.0,168.89,131.15
2018,3,13,15,30,192.0,210.0,4.2,15.6,306.0,150.33,125.56
2018,3,13,15,45,186.5,188.5,3.9,15.2,274.5,137.23,114.79
2018,3,13,16,0,181.0,167.0,3.6,14.8,243.0,123.65,103.49
2018,3,13,16,15,229.5,144.5,3.2,14.3,228.0,104.18,86.88
2018,3,13,16,30,278.0,122.0,2.8,13.8,213.0,90.2,74.88
2018,3,13,16,45,240.0,104.0,2.35,13.3,173.0,78.1,64.3
2018,3,13,17,0,202.0,86.0,1.9,12.8,133.0,65.59,53.09
2018,3,13,17,15,166.0,67.0,1.7,12.2,99.5,51.98,40.66
2018,3,13,17,30,130.0,48.0,1.5,11.6,66.0,37.92,27.56
2018,3,13,17,45,85.5,31.5,1.3,11.0,41.0,25.26,13.91
2018,3,13,18,0,41.0,15.0,1.1,10.4,16.0,13.64,0.0
2018,3,13,18,15,20.5,7.5,1.05,10.3,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,4.0,1.5,1.35,7.8,1.5,0.0,0.0
2018,3,14,6,30,8.0,3.0,1.6,8.5,3.0,7.47,0.0
2018,3,14,6,45,4.0,6.0,1.8,9.25,6.0,7.89,0.0
2018,3,14,7,0,0.0,9.0,2.0,10.0,9.0,7.9,0.97
2018,3,14,7,15,0.0,11.5,2.15,10.3,11.5,10.09,3.03
2018,3,14,7,30,0.0,14.0,2.3,10.6,14.0,12.3,5.04
2018,3,14,7,45,0.0,21.0,2.5,10.85,21.0,18.47,10.45
2018,3,14,8,0,0.0,28.0,2.7,11.1,28.0,24.65,15.82
2018,3,14,8,15,6.0,77.5,2.75,11.15,80.0,74.19,58.77
2018,3,14,8,30,12.0,127.0,2.8,11.2,132.0,129.96,106.21
2018,3,14,8,45,7.0,129.5,2.9,11.25,132.5,126.38,102.58
2018,3,14,9,0,2.0,132.0,3.0,11.3,133.0,123.24,99.41
2018,3,14,9,15,2.0,135.5,3.05,11.3,136.5,125.63,101.13
2018,3,14,9,30,2.0,139.0,3.1,11.3,140.0,128.23,103.02
2018,3,14,9,45,4.5,159.0,3.15,11.3,161.5,149.12,120.21
2018,3,14,10,0,7.0,179.0,3.2,11.3,183.0,169.82,137.09
2018,3,14,10,15,6.0,171.0,3.2,11.3,174.5,160.36,128.96
2018,3,14,10,30,5.0,163.0,3.2,11.3,166.0,151.3,121.25
2018,3,14,10,45,2.5,108.5,3.2,11.35,110.0,98.61,77.38
2018,3,14,11,0,0.0,54.0,3.2,11.4,54.0,47.85,34.78
2018,3,14,11,15,133.0,138.0,3.15,11.4,237.5,242.63,199.7
2018,3,14,11,30,266.0,222.0,3.1,11.4,421.0,417.86,340.54
2018,3,14,11,45,353.5,262.5,3.1,11.45,530.5,514.44,414.57
2018,3,14,12,0,441.0,303.0,3.1,11.5,640.0,592.34,472.74
2018,3,14,12,15,324.5,314.0,3.05,11.55,562.0,499.47,398.9
2018,3,14,12,30,208.0,325.0,3.0,11.6,484.0,416.93,333.18
2018,3,14,12,45,154.5,328.0,2.95,11.65,445.5,375.33,299.74
2018,3,14,13,0,101.0,331.0,2.9,11.7,407.0,337.77,269.43
2018,3,14,13,15,91.0,310.5,2.85,11.75,378.0,307.74,245.45
2018,3,14,13,30,81.0,290.0,2.8,11.8,349.0,279.12,222.48
2018,3,14,13,45,175.5,259.0,2.8,11.9,381.5,280.08,221.58
2018,3,14,14,0,270.0,228.0,2.8,12.0,414.0,268.98,209.35
2018,3,14,14,15,446.5,194.0,2.75,12.0,485.5,267.74,200.85
2018,3,14,14,30,623.0,160.0,2.7,12.0,557.0,250.93,177.36
2018,3,14,14,45,695.0,137.0,2.65,12.05,556.0,206.72,135.73
2018,3,14,15,0,767.0,114.0,2.6,12.1,555.0,161.49,97.33
2018,3,14,15,15,721.5,115.0,2.6,12.1,505.0,106.19,64.79
2018,3,14,15,30,676.0,116.0,2.6,12.1,455.0,75.42,61.53
2018,3,14,15,45,621.0,115.0,2.55,11.95,403.5,76.95,63.15
2018,3,14,16,0,566.0,114.0,2.5,11.8,352.0,78.78,65.01
