Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,27.27,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,123.91,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,224.24,166.39
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,305.37,246.68
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,394.46,323.4
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,366.67,302.71
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,336.91,278.41
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,390.34,320.83
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,443.85,361.48
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,550.48,443.22
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,671.19,530.41
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,761.65,591.57
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,848.63,648.23
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,868.78,657.81
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,885.71,665.73
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,841.29,632.22
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,775.51,581.49
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,774.63,577.85
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,770.56,571.67
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,756.19,559.39
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,756.3,556.81
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,794.23,581.57
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,815.79,595.11
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,819.23,595.92
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,820.15,595.23
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,844.99,613.57
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,864.97,628.2
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,822.8,597.26
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,782.7,568.0
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,775.12,565.23
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,759.6,556.46
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,724.14,530.99
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,687.34,504.3
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,644.69,473.43
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,600.78,441.13
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,563.07,413.14
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,522.42,381.77
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,471.29,341.91
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,422.92,302.93
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,373.47,262.17
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,324.43,220.99
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,275.83,179.91
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,228.51,140.78
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,180.54,104.28
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,134.41,74.26
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,90.52,55.28
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,65.38,49.51
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,63.89,48.59
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,62.23,47.5
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,60.35,46.2
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,58.33,44.74
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,54.93,42.02
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,51.37,39.04
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,48.48,36.45
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,47.66,35.39
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,34.51,23.47
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,22.36,10.67
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,13.19,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.73,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,3.75,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,12.45,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,21.54,10.58
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,42.08,29.01
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,61.41,45.79
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,154.28,125.37
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,233.47,192.34
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,231.8,190.64
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,231.11,189.52
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,181.55,146.53
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,106.66,82.58
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,156.44,122.85
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,221.31,173.89
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,190.43,148.3
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,151.48,116.64
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,179.41,138.22
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,219.53,168.76
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,392.65,302.03
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,549.1,416.18
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,709.58,531.53
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,838.8,620.97
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,896.21,658.13
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,941.99,685.81
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,941.62,683.49
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,927.47,672.7
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,916.35,664.51
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,892.29,647.89
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,865.26,629.59
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,835.88,609.7
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,807.19,590.56
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,771.31,566.48
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,737.13,543.02
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,700.35,516.52
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,659.06,486.15
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,616.47,454.21
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,570.63,419.35
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,523.94,382.95
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,475.94,344.82
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,427.69,305.49
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,378.14,264.26
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,328.88,222.61
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,279.6,180.91
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,222.8,134.54
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,174.51,97.66
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,128.02,67.64
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,82.33,48.22
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,64.31,48.15
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,63.24,47.54
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,56.31,41.98
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,54.86,41.04
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,53.31,39.97
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,50.45,37.73
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,47.47,35.26
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,42.61,31.05
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,37.58,26.49
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,30.49,19.89
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,22.0,10.11
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,14.55,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.64,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,20.8,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,117.41,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,222.84,161.8
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,303.82,245.31
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,392.55,322.72
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,442.94,366.01
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,494.72,407.57
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,526.57,431.53
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,556.69,453.07
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,573.02,463.09
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,595.73,477.58
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,695.34,548.75
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,788.51,612.12
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,847.28,649.66
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,911.64,690.42
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,926.28,696.27
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,948.41,707.6
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,963.63,715.35
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,975.93,721.29
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,982.18,722.98
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,985.3,722.77
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,982.73,719.6
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,976.96,714.49
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,962.08,703.63
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,944.05,690.85
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,918.54,673.83
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,881.5,649.08
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,848.87,627.23
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,809.77,599.48
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,778.29,577.37
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,745.63,554.13
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,725.58,541.53
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,699.3,524.0
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,661.28,496.54
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,622.31,467.46
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,569.62,426.61
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,519.59,387.32
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,477.68,353.52
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,429.68,313.96
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,377.98,270.02
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,330.06,227.48
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,279.48,183.58
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,229.85,141.57
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,180.6,103.45
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,123.44,64.75
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,76.56,44.81
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,59.01,44.92
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,58.08,44.41
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,57.06,43.82
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,55.52,42.75
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,49.16,37.42
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,46.48,35.22
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,43.68,32.81
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,39.89,29.37
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,36.0,25.68
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,29.26,19.23
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,22.27,10.29
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,14.1,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,27.77,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,111.54,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,254.18,183.5
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,340.33,275.71
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,434.87,358.45
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,343.03,286.04
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,226.79,189.29
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,188.58,156.07
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,144.51,116.97
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,194.11,157.49
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,243.92,197.06
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,434.82,351.3
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,619.45,492.01
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,796.04,619.63
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,952.57,724.28
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,976.71,735.72
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,998.08,746.36
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,1011.33,752.14
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,1021.32,755.92
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,1025.58,755.68
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,1026.41,753.37
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,1024.02,750.34
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,1018.26,745.25
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,1007.13,736.44
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,992.7,725.62
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,973.18,712.46
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,950.54,697.29
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,923.56,679.63
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,893.77,660.02
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,859.35,637.22
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,822.63,612.72
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,782.29,585.73
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,740.12,556.02
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,695.05,523.01
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,648.5,488.05
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,599.82,450.7
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,550.15,411.44
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,498.79,369.65
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,447.02,326.38
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,393.79,280.96
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,340.74,234.9
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,286.99,188.05
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,234.14,143.12
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,182.33,102.72
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,132.08,69.95
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,82.79,49.67
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,55.48,41.94
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,54.69,41.54
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,53.84,41.06
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,52.49,40.12
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,51.1,39.1
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,48.77,37.22
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,42.43,31.71
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,38.51,28.17
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,34.5,24.37
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,28.52,18.6
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,22.4,10.11
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,14.55,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,4.55,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,117.11,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,264.21,187.8
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,351.84,284.64
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,446.11,367.59
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,441.02,366.26
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,430.42,358.3
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,401.74,333.73
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,355.39,294.24
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,483.55,395.64
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,597.59,481.57
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,751.7,591.84
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,897.46,690.03
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,925.24,703.75
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,960.65,723.45
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,985.06,735.44
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,1006.65,745.56
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,1020.29,751.21
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,1030.7,754.9
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,1035.22,754.9
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,1036.35,752.91
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,1033.03,748.92
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,1026.29,742.89
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,1014.14,733.27
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,998.67,721.67
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,978.54,707.95
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,955.28,692.24
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,928.12,673.84
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,898.12,653.59
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,862.72,630.47
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,825.07,605.7
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,783.91,578.12
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,741.01,547.99
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,696.22,515.53
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,649.93,481.14
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,601.22,444.04
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,551.55,405.19
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,499.69,363.78
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,447.43,320.91
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,393.91,276.12
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,340.63,230.72
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,287.41,185.13
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,235.12,141.48
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,183.28,101.84
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,132.99,69.8
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,83.35,49.98
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,56.89,42.45
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,56.16,42.1
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,55.37,41.69
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,53.69,40.54
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,51.95,39.28
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,49.66,37.49
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,43.26,32.03
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,39.38,28.6
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,35.41,24.9
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,29.02,18.82
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,22.46,9.72
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,14.55,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,4.55,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,114.53,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,258.88,179.97
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,347.66,279.8
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,442.27,362.74
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,429.32,355.22
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,410.49,340.77
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,427.36,353.88
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,451.03,370.94
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,574.07,464.88
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,693.17,550.64
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,787.27,614.82
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,879.68,675.6
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,915.09,695.14
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,958.79,720.4
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,983.62,732.98
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,1005.64,743.8
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,1019.41,749.23
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,1029.89,752.66
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,1033.51,752.07
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,1033.7,749.48
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,1030.76,745.07
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,1024.43,738.66
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,1012.75,729.4
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,997.74,718.18
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,978.56,704.83
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,956.21,689.52
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,928.08,670.52
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,897.17,649.72
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,862.31,626.79
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,825.21,602.26
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,783.88,574.85
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,740.93,544.7
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,696.45,512.11
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,650.52,477.76
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,601.34,440.53
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,551.25,401.61
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,499.75,360.88
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,447.87,318.7
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,394.77,274.55
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,341.99,229.93
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,288.91,184.99
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,236.77,141.96
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,184.95,102.85
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,125.31,63.92
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,76.35,44.96
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,61.65,46.08
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,60.76,45.63
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,59.8,45.11
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,57.92,43.85
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,51.0,38.23
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,48.33,36.16
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,45.58,33.88
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,41.82,30.59
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,38.01,27.05
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,31.31,20.66
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,24.44,10.61
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,14.1,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,92.44,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,219.94,148.81
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,311.6,250.08
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,408.48,334.61
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,447.54,368.83
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,486.41,400.42
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,536.24,438.3
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,586.07,474.44
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,659.53,526.84
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,734.49,578.16
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,808.67,626.9
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,879.86,671.85
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,914.23,691.3
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,946.37,709.32
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,960.87,714.85
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,982.78,725.46
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,996.97,731.53
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,1008.03,735.72
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,1012.9,736.03
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,1014.46,734.39
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,1012.55,731.56
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,1007.31,726.73
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,995.8,717.61
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,981.07,706.57
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,941.27,680.32
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,896.66,650.88
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,841.6,610.92
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,790.69,573.48
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,776.01,564.8
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,754.36,550.93
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,725.35,531.15
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,693.27,508.79
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,659.84,485.26
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,622.55,458.21
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,576.13,423.35
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,528.78,386.93
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,472.41,343.55
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,423.17,305.23
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,381.12,268.99
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,334.37,226.94
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,281.37,181.57
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,235.72,142.65
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,175.75,97.48
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,126.77,66.9
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,79.18,48.56
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,65.7,49.64
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,65.01,49.37
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,64.26,49.04
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,56.85,43.1
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,55.33,42.1
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,52.49,39.9
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,49.56,37.49
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,44.74,33.25
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,39.77,28.66
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,32.26,21.49
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,22.87,9.13
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,14.1,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,70.07,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,179.26,117.51
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,261.98,210.66
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,348.74,287.76
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,388.8,323.29
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,429.74,357.47
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,478.12,395.61
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,526.48,432.06
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,612.59,496.34
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,710.35,565.92
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,769.96,604.54
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,829.22,641.67
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,866.1,662.33
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,901.03,681.31
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,929.23,695.33
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,954.93,707.44
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,960.11,706.23
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,961.97,703.16
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,971.05,705.42
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,969.72,700.98
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,979.17,704.13
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,985.17,705.04
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,974.62,696.18
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,972.7,693.1
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,953.12,679.64
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,930.6,664.47
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,903.51,646.85
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,873.86,627.48
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,840.23,606.1
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,804.53,583.14
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,765.12,557.02
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,724.17,528.12
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,678.91,496.16
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,633.17,463.01
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,581.2,424.37
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,528.62,384.6
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,486.32,351.56
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,436.59,311.55
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,385.53,269.78
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,335.46,228.05
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,284.47,185.16
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,234.85,144.51
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,186.49,108.67
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,132.27,73.87
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,86.21,55.86
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,74.45,57.19
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,72.62,56.02
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,70.58,54.65
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,67.91,52.73
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,65.04,50.58
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,60.28,46.7
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,55.25,42.43
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,48.56,36.52
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,41.57,30.11
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,30.73,20.09
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,21.28,7.5
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,13.19,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,39.53,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,107.49,65.87
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,148.13,116.55
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,185.95,151.28
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,280.78,232.27
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,397.59,328.09
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,473.86,388.58
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,553.67,449.63
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,611.69,491.41
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,670.66,532.07
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,726.45,568.98
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,775.42,599.94
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,815.08,624.0
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,853.1,646.56
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,882.97,662.87
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,910.61,677.53
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,933.1,689.27
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,946.55,695.04
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,959.98,700.55
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,970.3,704.08
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,968.73,701.35
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,964.01,696.79
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,942.62,681.38
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,929.27,671.4
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,911.14,659.12
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,890.22,645.05
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,864.87,628.33
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,837.08,609.93
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,805.26,588.91
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,771.29,566.35
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,727.52,535.97
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,686.63,506.19
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,648.91,479.24
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,610.88,451.1
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,564.93,416.07
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,518.71,379.99
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,465.15,338.05
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,417.43,299.64
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,368.52,258.86
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,317.47,215.42
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,267.79,173.14
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,218.76,132.54
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,170.78,96.61
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,124.79,68.17
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,80.46,52.01
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,63.91,48.21
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,62.98,47.74
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,61.95,47.16
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,60.02,45.83
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,57.97,44.34
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,55.68,42.56
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,53.37,40.64
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,45.9,34.07
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,38.95,27.75
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,29.85,19.23
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,20.46,6.34
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,12.73,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,54.79,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,150.42,89.78
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,232.3,183.75
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,315.19,256.72
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,347.84,285.55
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,379.99,312.19
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,465.56,380.79
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,556.24,449.94
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,634.15,505.85
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,706.04,555.36
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,751.22,584.32
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,795.41,612.08
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,832.09,633.86
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,866.94,654.05
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,887.19,664.42
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,910.87,677.2
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,926.07,685.01
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,938.26,690.95
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,939.1,689.01
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,936.75,685.19
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,939.62,685.73
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,939.38,684.27
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,930.36,677.31
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,918.31,668.51
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,900.46,656.23
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,879.81,642.16
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,855.18,625.59
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,828.05,607.34
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,797.62,587.15
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,760.04,561.95
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,726.03,538.05
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,689.74,511.71
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,648.63,481.6
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,606.27,449.87
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,561.12,415.25
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,515.13,379.08
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,467.37,340.81
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,419.35,301.33
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,364.26,255.78
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,315.01,213.88
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,265.31,171.62
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,216.87,131.62
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,168.96,95.6
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,122.83,67.08
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,77.5,50.56
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,68.14,51.85
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,60.46,45.69
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,59.33,45.0
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,57.29,43.55
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,55.11,41.92
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,52.32,39.7
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,49.44,37.28
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,43.85,32.33
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,38.04,26.97
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,28.35,17.93
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,19.65,5.15
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,12.28,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
