Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,7,30,18.0,6.0,0.8,10.7,6.0,14.67,0.0
2018,12,19,7,45,13.5,16.5,0.8,11.0,17.0,22.59,6.38
2018,12,19,8,0,9.0,27.0,0.8,11.3,28.0,31.93,20.58
2018,12,19,8,15,14.5,41.0,0.9,11.75,43.5,50.69,37.44
2018,12,19,8,30,20.0,55.0,1.0,12.2,59.0,68.76,53.38
2018,12,19,8,45,21.0,69.0,1.1,12.6,74.0,83.73,66.43
2018,12,19,9,0,22.0,83.0,1.2,13.0,89.0,98.31,78.91
2018,12,19,9,15,11.0,73.5,1.3,13.4,76.5,73.24,57.41
2018,12,19,9,30,0.0,64.0,1.4,13.8,64.0,56.56,42.93
2018,12,19,9,45,0.0,70.0,1.5,14.2,70.0,61.96,47.44
2018,12,19,10,0,0.0,76.0,1.6,14.6,76.0,67.42,51.92
2018,12,19,10,15,6.0,100.5,1.75,14.9,103.0,93.94,74.2
2018,12,19,10,30,12.0,125.0,1.9,15.2,130.0,120.25,96.0
2018,12,19,10,45,14.5,130.5,2.05,15.5,137.0,125.93,100.45
2018,12,19,11,0,17.0,136.0,2.2,15.8,144.0,131.46,104.78
2018,12,19,11,15,31.5,152.5,2.3,16.0,167.5,157.33,125.92
2018,12,19,11,30,46.0,169.0,2.4,16.2,191.0,177.45,142.05
2018,12,19,11,45,86.0,176.0,2.5,16.4,217.5,198.69,158.82
2018,12,19,12,0,126.0,183.0,2.6,16.6,244.0,220.43,175.49
2018,12,19,12,15,122.0,191.0,2.6,16.7,250.0,218.5,173.14
2018,12,19,12,30,118.0,199.0,2.6,16.8,256.0,216.05,170.45
2018,12,19,12,45,147.5,196.0,2.55,16.9,265.5,214.3,167.5
2018,12,19,13,0,177.0,193.0,2.5,17.0,275.0,209.8,161.95
2018,12,19,13,15,157.5,184.0,2.4,17.0,255.0,187.11,143.36
2018,12,19,13,30,138.0,175.0,2.3,17.0,235.0,166.1,126.55
2018,12,19,13,45,106.0,161.5,2.15,16.95,206.0,142.11,108.41
2018,12,19,14,0,74.0,148.0,2.0,16.9,177.0,124.87,96.32
2018,12,19,14,15,326.0,114.5,1.8,16.7,228.0,88.47,63.87
2018,12,19,14,30,578.0,81.0,1.6,16.5,279.0,57.92,45.73
2018,12,19,14,45,631.0,70.5,1.4,16.35,266.0,51.36,40.03
2018,12,19,15,0,684.0,60.0,1.2,16.2,253.0,48.8,37.79
2018,12,19,15,15,655.5,54.5,1.2,16.2,217.5,45.06,34.4
2018,12,19,15,30,627.0,49.0,1.2,16.2,182.0,41.28,30.9
2018,12,19,15,45,566.0,43.0,0.9,15.25,143.5,33.77,24.12
2018,12,19,16,0,505.0,37.0,0.6,14.3,105.0,29.73,20.21
2018,12,19,16,15,388.5,29.5,0.6,14.0,70.5,24.21,14.03
2018,12,19,16,30,272.0,22.0,0.6,13.7,36.0,18.68,0.0
2018,12,19,16,45,136.0,11.0,0.6,13.4,18.0,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,20,7,15,37.0,4.0,1.35,7.8,5.0,0.0,0.0
2018,12,20,7,30,74.0,8.0,1.4,7.9,10.0,45.1,0.0
2018,12,20,7,45,168.5,16.0,1.45,8.05,31.0,133.92,61.45
2018,12,20,8,0,263.0,24.0,1.5,8.2,52.0,205.28,163.02
2018,12,20,8,15,141.0,27.0,1.5,8.45,43.0,132.01,107.97
2018,12,20,8,30,19.0,30.0,1.5,8.7,34.0,37.98,27.57
2018,12,20,8,45,10.5,39.0,1.5,8.95,41.5,42.06,31.25
2018,12,20,9,0,2.0,48.0,1.5,9.2,49.0,43.55,32.47
2018,12,20,9,15,3.5,68.0,1.45,9.55,69.5,63.13,49.48
2018,12,20,9,30,5.0,88.0,1.4,9.9,90.0,83.49,66.95
2018,12,20,9,45,13.0,110.5,1.35,10.25,115.5,110.16,89.68
2018,12,20,10,0,21.0,133.0,1.3,10.6,141.0,136.45,111.72
2018,12,20,10,15,14.0,124.0,1.25,10.9,129.5,121.59,98.71
2018,12,20,10,30,7.0,115.0,1.2,11.2,118.0,107.81,86.77
2018,12,20,10,45,19.5,145.5,1.2,11.5,154.5,143.1,116.29
2018,12,20,11,0,32.0,176.0,1.2,11.8,191.0,183.43,149.32
2018,12,20,11,15,36.5,183.5,1.2,11.95,200.5,189.98,154.24
2018,12,20,11,30,41.0,191.0,1.2,12.1,210.0,196.01,158.81
2018,12,20,11,45,41.5,190.0,1.15,12.25,209.5,191.76,154.94
2018,12,20,12,0,42.0,189.0,1.1,12.4,209.0,187.5,151.1
2018,12,20,12,15,48.5,189.5,1.05,12.45,212.5,186.76,150.12
2018,12,20,12,30,55.0,190.0,1.0,12.5,216.0,185.35,148.51
2018,12,20,12,45,68.5,188.0,1.0,12.55,220.0,183.26,146.14
2018,12,20,13,0,82.0,186.0,1.0,12.6,224.0,179.84,142.52
2018,12,20,13,15,87.0,181.5,0.9,12.6,220.5,171.18,134.77
2018,12,20,13,30,92.0,177.0,0.8,12.6,217.0,161.82,126.57
2018,12,20,13,45,58.5,163.0,0.75,12.6,188.0,140.14,110.25
2018,12,20,14,0,25.0,149.0,0.7,12.6,159.0,125.81,100.21
2018,12,20,14,15,24.5,137.0,0.65,12.45,146.0,113.75,90.89
2018,12,20,14,30,24.0,125.0,0.6,12.3,133.0,99.22,83.02
2018,12,20,14,45,20.0,112.5,0.5,12.2,119.0,93.28,77.89
2018,12,20,15,0,16.0,100.0,0.4,12.1,105.0,83.22,69.02
2018,12,20,15,15,12.0,86.0,0.4,12.1,89.5,71.98,58.97
2018,12,20,15,30,8.0,72.0,0.4,12.1,74.0,60.61,48.65
2018,12,20,15,45,4.0,57.0,0.35,11.75,58.0,48.4,37.49
2018,12,20,16,0,0.0,42.0,0.3,11.4,42.0,36.05,26.05
2018,12,20,16,15,6.0,28.0,0.35,11.25,28.5,24.36,14.46
2018,12,20,16,30,12.0,14.0,0.4,11.1,15.0,12.53,0.0
2018,12,20,16,45,6.0,7.0,0.4,10.95,7.5,6.37,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,7,15,12.0,3.0,0.6,11.15,3.5,0.0,0.0
2018,12,21,7,30,24.0,6.0,0.6,11.3,7.0,17.71,0.0
2018,12,21,7,45,50.0,18.5,0.6,11.45,23.0,59.42,21.62
2018,12,21,8,0,76.0,31.0,0.6,11.6,39.0,94.63,71.48
2018,12,21,8,15,328.5,37.5,0.75,11.85,95.0,261.68,213.14
2018,12,21,8,30,581.0,44.0,0.9,12.1,151.0,412.91,337.32
2018,12,21,8,45,428.5,59.0,1.0,12.35,148.0,349.65,288.0
2018,12,21,9,0,276.0,74.0,1.1,12.6,145.0,271.76,225.48
2018,12,21,9,15,213.0,100.0,1.15,12.9,159.5,250.82,208.05
2018,12,21,9,30,150.0,126.0,1.2,13.2,174.0,230.11,189.97
2018,12,21,9,45,108.5,136.0,1.3,13.45,172.5,212.34,174.53
2018,12,21,10,0,67.0,146.0,1.4,13.7,171.0,185.42,151.45
2018,12,21,10,15,62.5,158.5,1.5,13.95,183.0,192.74,157.07
2018,12,21,10,30,58.0,171.0,1.6,14.2,195.0,199.73,162.25
2018,12,21,10,45,34.5,156.5,1.7,14.5,171.0,168.09,135.65
2018,12,21,11,0,11.0,142.0,1.8,14.8,147.0,134.01,107.09
2018,12,21,11,15,5.5,128.0,1.85,15.0,130.5,117.3,93.1
2018,12,21,11,30,0.0,114.0,1.9,15.2,114.0,101.4,79.76
2018,12,21,11,45,0.5,104.5,1.95,15.4,104.5,92.89,72.61
2018,12,21,12,0,1.0,95.0,2.0,15.6,95.0,84.52,65.58
2018,12,21,12,15,35.0,136.5,2.05,15.7,153.0,135.22,107.17
2018,12,21,12,30,69.0,178.0,2.1,15.8,211.0,180.16,142.96
2018,12,21,12,45,151.5,179.5,2.15,15.85,250.0,202.62,158.62
2018,12,21,13,0,234.0,181.0,2.2,15.9,289.0,215.78,165.64
2018,12,21,13,15,259.0,176.0,2.2,15.85,291.5,202.85,152.88
2018,12,21,13,30,284.0,171.0,2.2,15.8,294.0,187.29,138.16
2018,12,21,13,45,236.0,166.0,2.2,15.75,264.5,159.58,117.52
2018,12,21,14,0,188.0,161.0,2.2,15.7,235.0,139.66,104.65
2018,12,21,14,15,105.5,136.5,2.1,15.5,177.5,107.67,83.52
2018,12,21,14,30,23.0,112.0,2.0,15.3,120.0,90.73,74.82
2018,12,21,14,45,50.0,98.0,1.95,15.1,113.0,80.53,65.99
2018,12,21,15,0,77.0,84.0,1.9,14.9,106.0,67.25,54.31
2018,12,21,15,15,134.0,71.5,1.9,14.9,103.0,55.19,43.56
2018,12,21,15,30,191.0,59.0,1.9,14.9,100.0,46.48,35.66
2018,12,21,15,45,133.0,47.0,1.45,13.45,72.5,37.44,27.56
2018,12,21,16,0,75.0,35.0,1.0,12.0,45.0,28.21,19.12
2018,12,21,16,15,75.0,27.5,1.1,11.65,34.5,22.36,12.84
2018,12,21,16,30,75.0,20.0,1.2,11.3,24.0,16.34,0.0
2018,12,21,16,45,37.5,10.0,1.25,10.9,12.0,9.1,0.0
2018,12,21,17,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,7,15,75.5,6.5,0.9,5.9,8.0,0.0,0.0
2018,12,22,7,30,151.0,13.0,0.9,6.3,16.0,88.81,0.0
2018,12,22,7,45,219.5,23.0,0.9,6.7,39.5,168.32,65.79
2018,12,22,8,0,288.0,33.0,0.9,7.1,63.0,230.63,181.88
2018,12,22,8,15,261.5,49.0,1.0,7.6,85.5,235.68,194.1
2018,12,22,8,30,235.0,65.0,1.1,8.1,108.0,240.34,200.56
2018,12,22,8,45,288.5,75.5,1.2,8.55,141.0,283.34,238.14
2018,12,22,9,0,342.0,86.0,1.3,9.0,174.0,326.26,274.38
2018,12,22,9,15,478.5,82.0,1.25,9.35,224.5,405.53,339.38
2018,12,22,9,30,615.0,78.0,1.2,9.7,275.0,480.73,398.57
2018,12,22,9,45,625.5,84.5,1.2,10.1,302.5,489.47,403.52
2018,12,22,10,0,636.0,91.0,1.2,10.5,330.0,495.67,406.71
2018,12,22,10,15,596.5,105.0,1.1,10.8,341.5,478.18,390.5
2018,12,22,10,30,557.0,119.0,1.0,11.1,353.0,458.79,372.96
2018,12,22,10,45,526.5,131.5,0.95,11.4,361.0,437.35,354.24
2018,12,22,11,0,496.0,144.0,0.9,11.7,369.0,419.5,338.21
2018,12,22,11,15,505.5,147.0,0.9,11.95,381.5,411.73,330.38
2018,12,22,11,30,515.0,150.0,0.9,12.2,394.0,401.8,320.55
2018,12,22,11,45,453.0,166.0,0.9,12.45,382.5,369.58,293.43
2018,12,22,12,0,391.0,182.0,0.9,12.7,371.0,334.82,264.65
2018,12,22,12,15,354.5,188.5,0.95,12.95,359.0,309.07,242.97
2018,12,22,12,30,318.0,195.0,1.0,13.2,347.0,284.64,222.34
2018,12,22,12,45,335.5,186.5,1.05,13.5,344.5,266.0,205.14
2018,12,22,13,0,353.0,178.0,1.1,13.8,342.0,245.52,186.08
2018,12,22,13,15,283.0,180.5,1.1,13.8,309.0,212.24,159.98
2018,12,22,13,30,213.0,183.0,1.1,13.8,276.0,186.18,140.77
2018,12,22,13,45,129.0,163.5,1.15,13.85,219.0,147.36,112.66
2018,12,22,14,0,45.0,144.0,1.2,13.9,162.0,120.4,94.57
2018,12,22,14,15,93.5,143.5,1.15,13.75,177.0,112.09,87.82
2018,12,22,14,30,142.0,143.0,1.1,13.6,192.0,107.04,89.56
2018,12,22,14,45,97.5,125.0,1.1,13.45,157.0,94.92,79.04
2018,12,22,15,0,53.0,107.0,1.1,13.3,122.0,85.42,70.72
2018,12,22,15,15,45.0,93.5,1.1,13.3,105.0,75.2,61.58
2018,12,22,15,30,37.0,80.0,1.1,13.3,88.0,64.77,52.11
2018,12,22,15,45,27.5,63.5,1.0,12.15,69.0,52.15,40.75
2018,12,22,16,0,18.0,47.0,0.9,11.0,50.0,39.28,28.94
2018,12,22,16,15,14.0,32.0,0.9,10.75,34.0,27.23,17.05
2018,12,22,16,30,10.0,17.0,0.9,10.5,18.0,14.95,0.0
2018,12,22,16,45,5.0,8.5,0.95,10.2,9.0,7.73,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,23,7,15,29.5,5.0,0.55,8.4,5.5,0.0,0.0
2018,12,23,7,30,59.0,10.0,0.5,8.7,11.0,39.14,0.0
2018,12,23,7,45,111.0,23.5,0.45,9.0,32.5,110.99,36.75
2018,12,23,8,0,163.0,37.0,0.4,9.3,54.0,166.67,128.88
2018,12,23,8,15,207.0,50.0,0.4,9.7,81.5,206.36,167.67
2018,12,23,8,30,251.0,63.0,0.4,10.1,109.0,247.06,203.47
2018,12,23,8,45,269.0,76.5,0.4,10.45,136.0,273.19,225.94
2018,12,23,9,0,287.0,90.0,0.4,10.8,163.0,298.4,246.78
2018,12,23,9,15,260.0,104.5,0.45,11.35,178.5,285.04,235.64
2018,12,23,9,30,233.0,119.0,0.5,11.9,194.0,282.18,232.64
2018,12,23,9,45,208.0,136.0,0.6,12.45,208.0,282.29,231.83
2018,12,23,10,0,183.0,153.0,0.7,13.0,222.0,271.48,222.17
2018,12,23,10,15,225.0,159.5,0.95,13.5,250.0,306.65,250.37
2018,12,23,10,30,267.0,166.0,1.2,14.0,278.0,330.26,268.69
2018,12,23,10,45,411.0,148.0,1.4,14.5,329.5,391.29,316.69
2018,12,23,11,0,555.0,130.0,1.6,15.0,381.0,437.15,351.28
2018,12,23,11,15,529.5,139.5,1.65,15.15,384.5,417.11,333.54
2018,12,23,11,30,504.0,149.0,1.7,15.3,388.0,396.23,315.46
2018,12,23,11,45,354.0,172.5,1.75,15.45,341.0,326.18,259.26
2018,12,23,12,0,204.0,196.0,1.8,15.6,294.0,265.87,211.15
2018,12,23,12,15,311.0,182.0,1.85,15.65,331.0,287.13,225.89
2018,12,23,12,30,418.0,168.0,1.9,15.7,368.0,299.13,231.56
2018,12,23,12,45,408.5,166.5,1.9,15.75,359.0,273.73,208.94
2018,12,23,13,0,399.0,165.0,1.9,15.8,350.0,248.21,186.32
2018,12,23,13,15,264.5,174.5,1.9,15.75,295.5,204.01,153.52
2018,12,23,13,30,130.0,184.0,1.9,15.7,241.0,172.56,132.68
2018,12,23,13,45,142.0,161.5,1.9,15.6,220.5,148.02,112.15
2018,12,23,14,0,154.0,139.0,1.9,15.5,200.0,122.86,91.94
2018,12,23,14,15,144.5,130.5,1.85,15.3,184.5,105.69,80.95
2018,12,23,14,30,135.0,122.0,1.8,15.1,169.0,94.01,77.75
2018,12,23,14,45,97.0,114.5,1.7,14.9,146.5,88.33,72.89
2018,12,23,15,0,59.0,107.0,1.6,14.7,124.0,85.51,70.45
2018,12,23,15,15,34.5,87.0,1.6,14.7,96.5,70.93,57.5
2018,12,23,15,30,10.0,67.0,1.6,14.7,69.0,57.08,45.06
2018,12,23,15,45,5.0,51.0,1.25,13.45,52.0,44.01,33.39
2018,12,23,16,0,0.0,35.0,0.9,12.2,35.0,30.73,21.36
2018,12,23,16,15,11.5,23.5,0.9,11.85,24.0,20.81,11.73
2018,12,23,16,30,23.0,12.0,0.9,11.5,13.0,10.61,0.0
2018,12,23,16,45,23.0,7.5,0.9,11.2,7.5,6.82,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.9,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.4,9.4,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.5,9.9,7.0,14.51,0.0
2018,12,24,7,45,8.0,17.0,1.6,10.35,17.0,21.06,1.49
2018,12,24,8,0,0.0,27.0,1.7,10.8,27.0,24.47,14.07
2018,12,24,8,15,6.5,44.0,1.85,11.15,45.0,46.6,33.79
2018,12,24,8,30,13.0,61.0,2.0,11.5,63.0,67.9,52.56
2018,12,24,8,45,16.5,72.0,2.15,11.85,75.5,79.44,62.85
2018,12,24,9,0,20.0,83.0,2.3,12.2,88.0,97.74,78.68
2018,12,24,9,15,10.0,66.0,2.4,12.55,68.5,65.11,50.66
2018,12,24,9,30,0.0,49.0,2.5,12.9,49.0,43.23,31.67
2018,12,24,9,45,24.0,85.5,2.55,13.25,94.5,96.16,77.23
2018,12,24,10,0,48.0,122.0,2.6,13.6,140.0,147.81,120.76
2018,12,24,10,15,44.0,135.5,2.75,14.0,153.0,157.34,128.13
2018,12,24,10,30,40.0,149.0,2.9,14.4,166.0,166.52,135.21
2018,12,24,10,45,23.0,120.5,3.05,14.8,130.5,125.76,100.77
2018,12,24,11,0,6.0,92.0,3.2,15.2,95.0,84.91,66.24
2018,12,24,11,15,6.5,108.5,3.3,15.3,111.5,99.96,78.76
2018,12,24,11,30,7.0,125.0,3.4,15.4,128.0,114.78,90.97
2018,12,24,11,45,5.0,111.5,3.5,15.55,113.5,101.21,79.55
2018,12,24,12,0,3.0,98.0,3.6,15.7,99.0,88.04,68.51
2018,12,24,12,15,1.5,80.0,3.65,15.55,80.5,71.38,54.62
2018,12,24,12,30,0.0,62.0,3.7,15.4,62.0,54.8,40.76
2018,12,24,12,45,0.0,57.0,3.7,15.25,57.0,50.36,37.07
2018,12,24,13,0,0.0,52.0,3.7,15.1,52.0,45.92,33.37
2018,12,24,13,15,0.0,58.5,3.6,14.9,58.5,51.68,38.31
2018,12,24,13,30,0.0,65.0,3.5,14.7,65.0,57.45,43.27
2018,12,24,13,45,0.0,58.0,3.35,14.5,58.0,51.23,38.09
2018,12,24,14,0,0.0,51.0,3.2,14.3,51.0,45.02,32.89
2018,12,24,14,15,16.5,61.0,3.15,14.2,66.5,54.01,40.27
2018,12,24,14,30,33.0,71.0,3.1,14.1,82.0,61.23,49.15
2018,12,24,14,45,23.0,58.0,3.05,14.0,65.5,50.75,39.86
2018,12,24,15,0,13.0,45.0,3.0,13.9,49.0,40.01,30.28
2018,12,24,15,15,6.5,35.0,3.0,13.9,37.0,30.86,22.06
2018,12,24,15,30,0.0,25.0,3.0,13.9,25.0,22.0,14.03
2018,12,24,15,45,0.0,20.0,3.15,13.75,20.0,17.58,9.97
2018,12,24,16,0,0.0,15.0,3.3,13.6,15.0,13.18,5.88
2018,12,24,16,15,5.5,10.0,3.5,13.5,10.5,8.96,1.8
2018,12,24,16,30,11.0,5.0,3.7,13.4,6.0,4.6,0.0
2018,12,24,16,45,11.0,3.5,3.95,13.35,4.0,3.18,0.0
2018,12,24,17,0,11.0,2.0,4.2,13.3,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.05,13.0,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,7,15,11.0,1.5,1.5,6.15,1.5,0.0,0.0
2018,12,25,7,30,22.0,3.0,1.6,6.9,3.0,13.91,0.0
2018,12,25,7,45,11.0,4.5,1.7,7.65,4.5,13.25,0.0
2018,12,25,8,0,0.0,6.0,1.8,8.4,6.0,5.26,0.0
2018,12,25,8,15,211.5,21.0,2.0,8.9,59.0,169.4,139.92
2018,12,25,8,30,423.0,36.0,2.2,9.4,112.0,315.36,264.74
2018,12,25,8,45,580.0,41.0,2.35,9.9,172.5,413.31,347.27
2018,12,25,9,0,737.0,46.0,2.5,10.4,233.0,515.35,430.55
2018,12,25,9,15,768.0,49.5,2.7,10.85,270.0,538.91,449.32
2018,12,25,9,30,799.0,53.0,2.9,11.3,307.0,559.87,465.6
2018,12,25,9,45,818.5,56.0,3.05,11.75,339.5,570.41,472.83
2018,12,25,10,0,838.0,59.0,3.2,12.2,372.0,577.89,477.22
2018,12,25,10,15,855.0,60.0,3.4,12.55,399.0,574.66,473.33
2018,12,25,10,30,872.0,61.0,3.6,12.9,426.0,572.21,469.66
2018,12,25,10,45,885.0,62.0,3.8,13.25,447.5,564.22,461.29
2018,12,25,11,0,898.0,63.0,4.0,13.6,469.0,552.91,450.01
2018,12,25,11,15,905.0,63.0,4.1,13.85,482.0,534.11,432.44
2018,12,25,11,30,912.0,63.0,4.2,14.1,495.0,512.25,412.2
2018,12,25,11,45,916.5,63.0,4.3,14.3,501.5,486.24,388.24
2018,12,25,12,0,921.0,63.0,4.4,14.5,508.0,457.39,361.42
2018,12,25,12,15,921.0,63.5,4.45,14.65,507.0,424.55,330.76
2018,12,25,12,30,921.0,64.0,4.5,14.8,506.0,389.35,297.56
2018,12,25,12,45,915.5,64.0,4.5,14.9,496.5,349.75,260.34
2018,12,25,13,0,910.0,64.0,4.5,15.0,487.0,308.55,221.47
2018,12,25,13,15,902.0,63.5,4.5,15.05,470.5,264.93,180.85
2018,12,25,13,30,894.0,63.0,4.5,15.1,454.0,220.32,140.43
2018,12,25,13,45,882.0,61.5,4.5,15.15,430.5,173.55,101.07
2018,12,25,14,0,870.0,60.0,4.5,15.2,407.0,126.61,67.06
2018,12,25,14,15,851.5,58.0,4.35,15.05,377.0,79.07,42.98
2018,12,25,14,30,833.0,56.0,4.2,14.9,347.0,44.27,33.91
2018,12,25,14,45,806.5,53.5,4.0,14.7,312.0,42.8,32.67
2018,12,25,15,0,780.0,51.0,3.8,14.5,277.0,41.36,31.41
2018,12,25,15,15,739.5,48.0,3.8,14.5,238.0,39.48,29.68
2018,12,25,15,30,699.0,45.0,3.8,14.5,199.0,37.66,27.92
2018,12,25,15,45,636.5,40.5,3.15,13.15,159.0,34.47,25.0
2018,12,25,16,0,574.0,36.0,2.5,11.8,119.0,31.34,21.95
2018,12,25,16,15,466.0,29.5,2.35,11.2,82.0,26.23,16.45
2018,12,25,16,30,358.0,23.0,2.2,10.6,45.0,19.35,2.27
2018,12,25,16,45,193.5,13.0,2.1,10.05,23.5,11.82,0.0
2018,12,25,17,0,29.0,3.0,2.0,9.5,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,2.0,9.25,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,4.0,1.2,6.1,4.5,0.0,0.0
2018,12,26,7,30,37.0,8.0,1.1,6.6,9.0,26.08,0.0
2018,12,26,7,45,63.5,20.0,1.05,7.1,25.0,69.37,12.64
2018,12,26,8,0,90.0,32.0,1.0,7.6,41.0,105.58,80.29
2018,12,26,8,15,45.0,43.0,1.25,8.25,47.5,81.12,63.82
2018,12,26,8,30,0.0,54.0,1.5,8.9,54.0,51.59,38.84
2018,12,26,8,45,10.0,71.0,1.7,9.55,73.5,74.57,59.11
2018,12,26,9,0,20.0,88.0,1.9,10.2,93.0,104.41,84.96
2018,12,26,9,15,109.0,106.5,2.15,10.6,140.5,186.76,156.34
2018,12,26,9,30,198.0,125.0,2.4,11.0,188.0,269.15,225.85
2018,12,26,9,45,317.5,123.5,2.65,11.4,236.5,333.84,279.88
2018,12,26,10,0,437.0,122.0,2.9,11.8,285.0,408.48,340.46
2018,12,26,10,15,559.5,109.0,3.0,12.1,333.0,462.88,383.5
2018,12,26,10,30,682.0,96.0,3.1,12.4,381.0,508.35,418.48
2018,12,26,10,45,790.0,79.5,3.2,12.7,425.0,534.75,437.62
2018,12,26,11,0,898.0,63.0,3.3,13.0,469.0,554.02,450.51
2018,12,26,11,15,904.0,64.0,3.2,13.2,482.5,535.88,433.03
2018,12,26,11,30,910.0,65.0,3.1,13.4,496.0,514.68,413.0
2018,12,26,11,45,913.0,65.5,3.0,13.55,502.5,488.58,388.81
2018,12,26,12,0,916.0,66.0,2.9,13.7,509.0,459.74,361.95
2018,12,26,12,15,911.5,67.5,2.9,13.8,507.0,426.27,331.2
2018,12,26,12,30,907.0,69.0,2.9,13.9,505.0,390.73,298.19
2018,12,26,12,45,872.0,75.5,2.85,14.05,488.5,346.21,258.07
2018,12,26,13,0,837.0,82.0,2.8,14.2,472.0,303.8,219.59
2018,12,26,13,15,852.5,76.0,2.8,14.15,461.5,262.89,181.04
2018,12,26,13,30,868.0,70.0,2.8,14.1,451.0,219.27,140.82
2018,12,26,13,45,853.0,69.5,2.8,14.05,427.5,173.48,102.4
2018,12,26,14,0,838.0,69.0,2.8,14.0,404.0,127.88,69.23
2018,12,26,14,15,793.0,69.5,2.6,13.75,368.0,82.36,46.4
2018,12,26,14,30,748.0,70.0,2.4,13.5,332.0,55.08,43.76
2018,12,26,14,45,637.0,74.5,2.2,13.25,282.0,54.18,43.06
2018,12,26,15,0,526.0,79.0,2.0,13.0,232.0,58.82,47.25
2018,12,26,15,15,566.5,66.0,2.0,13.0,210.0,49.89,39.2
2018,12,26,15,30,607.0,53.0,2.0,13.0,188.0,40.7,30.84
2018,12,26,15,45,500.5,49.0,1.6,11.8,145.0,38.36,28.66
2018,12,26,16,0,394.0,45.0,1.2,10.6,102.0,36.27,26.46
2018,12,26,16,15,307.0,34.5,1.25,10.15,70.0,28.29,18.4
2018,12,26,16,30,220.0,24.0,1.3,9.7,38.0,20.08,3.73
2018,12,26,16,45,120.5,13.5,1.3,9.25,20.0,12.28,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.8,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.35,8.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,27,7,15,73.5,5.0,2.5,5.15,6.5,0.0,0.0
2018,12,27,7,30,147.0,10.0,2.8,5.9,13.0,83.78,0.0
2018,12,27,7,45,327.0,18.5,3.1,6.65,45.0,212.87,41.8
2018,12,27,8,0,507.0,27.0,3.4,7.4,77.0,337.07,264.3
2018,12,27,8,15,587.5,31.5,3.7,7.95,116.5,395.69,327.71
2018,12,27,8,30,668.0,36.0,4.0,8.5,156.0,454.31,381.38
2018,12,27,8,45,717.0,39.5,4.3,9.1,196.0,492.71,416.18
2018,12,27,9,0,766.0,43.0,4.6,9.7,236.0,524.81,444.29
2018,12,27,9,15,796.0,46.0,4.9,10.15,273.5,547.42,463.48
2018,12,27,9,30,826.0,49.0,5.2,10.6,311.0,567.58,479.74
2018,12,27,9,45,846.5,52.0,5.45,11.1,345.0,579.19,488.15
2018,12,27,10,0,867.0,55.0,5.7,11.6,379.0,587.72,493.57
2018,12,27,10,15,883.5,56.0,5.8,11.9,406.5,588.22,492.2
2018,12,27,10,30,900.0,57.0,5.9,12.2,434.0,585.44,487.9
2018,12,27,10,45,911.0,57.5,6.05,12.55,454.5,575.62,477.69
2018,12,27,11,0,922.0,58.0,6.2,12.9,475.0,562.52,464.52
2018,12,27,11,15,928.5,58.0,6.25,13.05,488.5,543.22,446.2
2018,12,27,11,30,935.0,58.0,6.3,13.2,502.0,520.83,424.98
2018,12,27,11,45,938.0,58.0,6.35,13.4,508.0,493.76,399.45
2018,12,27,12,0,941.0,58.0,6.4,13.6,514.0,463.89,371.09
2018,12,27,12,15,940.5,58.0,6.35,13.65,512.5,429.94,338.95
2018,12,27,12,30,940.0,58.0,6.3,13.7,511.0,393.64,304.26
2018,12,27,12,45,935.5,58.5,6.3,13.75,502.5,354.34,266.66
2018,12,27,13,0,931.0,59.0,6.3,13.8,494.0,313.28,227.25
2018,12,27,13,15,923.0,58.5,6.25,13.75,477.5,268.95,185.41
2018,12,27,13,30,915.0,58.0,6.2,13.7,461.0,223.58,143.69
2018,12,27,13,45,903.0,57.0,6.15,13.65,437.5,176.41,103.26
2018,12,27,14,0,891.0,56.0,6.1,13.6,414.0,129.01,68.03
2018,12,27,14,15,873.5,54.5,5.95,13.4,384.0,80.96,42.54
2018,12,27,14,30,856.0,53.0,5.8,13.2,354.0,47.69,37.19
2018,12,27,14,45,830.5,51.0,5.65,13.0,319.0,45.95,35.71
2018,12,27,15,0,805.0,49.0,5.5,12.8,284.0,44.17,34.14
2018,12,27,15,15,767.0,46.0,5.5,12.8,245.0,37.82,28.39
2018,12,27,15,30,729.0,43.0,5.5,12.8,206.0,35.91,26.56
2018,12,27,15,45,668.0,39.0,4.95,11.85,165.5,33.09,23.92
2018,12,27,16,0,607.0,35.0,4.4,10.9,125.0,30.34,21.18
2018,12,27,16,15,503.0,29.0,4.3,10.4,87.0,25.65,16.19
2018,12,27,16,30,399.0,23.0,4.2,9.9,49.0,21.05,5.21
2018,12,27,16,45,217.5,13.5,4.05,9.4,26.0,12.28,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.9,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.85,8.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.5,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,2.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,2.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,28,7,15,30.0,4.0,2.35,3.3,4.5,0.0,0.0
2018,12,28,7,30,60.0,8.0,2.5,3.9,9.0,37.76,0.0
2018,12,28,7,45,177.0,20.5,2.65,4.5,35.5,140.72,20.87
2018,12,28,8,0,294.0,33.0,2.8,5.1,62.0,233.61,183.82
2018,12,28,8,15,444.0,37.5,2.9,5.6,105.0,327.32,273.36
2018,12,28,8,30,594.0,42.0,3.0,6.1,148.0,418.43,353.7
2018,12,28,8,45,686.0,42.5,3.1,6.65,193.5,478.52,405.82
2018,12,28,9,0,778.0,43.0,3.2,7.2,239.0,532.45,451.21
2018,12,28,9,15,768.5,50.5,3.35,7.8,269.0,541.86,458.46
2018,12,28,9,30,759.0,58.0,3.5,8.4,299.0,543.52,458.93
2018,12,28,9,45,822.5,53.5,3.65,9.0,339.5,567.44,477.37
2018,12,28,10,0,886.0,49.0,3.8,9.6,380.0,592.48,495.75
2018,12,28,10,15,900.5,50.5,3.75,10.05,407.5,592.52,493.25
2018,12,28,10,30,915.0,52.0,3.7,10.5,435.0,589.24,487.95
2018,12,28,10,45,924.0,53.0,3.7,10.9,455.5,578.89,477.05
2018,12,28,11,0,933.0,54.0,3.7,11.3,476.0,565.25,463.31
2018,12,28,11,15,937.5,55.0,3.75,11.55,489.5,545.97,445.19
2018,12,28,11,30,942.0,56.0,3.8,11.8,503.0,523.61,424.24
2018,12,28,11,45,943.5,56.0,3.85,12.05,508.5,495.78,398.53
2018,12,28,12,0,945.0,56.0,3.9,12.3,514.0,465.23,370.08
2018,12,28,12,15,941.5,57.5,3.85,12.4,513.0,431.57,338.61
2018,12,28,12,30,938.0,59.0,3.8,12.5,512.0,395.69,304.73
2018,12,28,12,45,930.0,60.5,3.8,12.65,503.0,356.31,267.54
2018,12,28,13,0,922.0,62.0,3.8,12.8,494.0,315.41,228.73
2018,12,28,13,15,915.5,61.5,3.7,12.8,478.0,271.77,187.74
2018,12,28,13,30,909.0,61.0,3.6,12.8,462.0,226.97,146.65
2018,12,28,13,45,898.5,59.0,3.55,12.8,438.5,179.39,105.86
2018,12,28,14,0,888.0,57.0,3.5,12.8,415.0,131.49,69.94
2018,12,28,14,15,871.0,55.5,3.3,12.6,385.5,83.56,44.0
2018,12,28,14,30,854.0,54.0,3.1,12.4,356.0,48.42,37.98
2018,12,28,14,45,829.0,51.5,2.9,12.2,321.0,46.32,36.19
2018,12,28,15,0,804.0,49.0,2.7,12.0,286.0,44.17,34.29
2018,12,28,15,15,766.0,46.5,2.7,12.0,247.0,38.19,28.86
2018,12,28,15,30,728.0,44.0,2.7,12.0,208.0,36.74,27.44
2018,12,28,15,45,667.5,39.5,2.05,10.25,167.0,33.49,24.5
2018,12,28,16,0,607.0,35.0,1.4,8.5,126.0,30.28,21.43
2018,12,28,16,15,504.0,29.5,1.4,8.0,88.5,26.08,16.87
2018,12,28,16,30,401.0,24.0,1.4,7.5,51.0,22.03,6.88
2018,12,28,16,45,218.5,14.0,1.4,7.0,27.0,12.73,0.0
2018,12,28,17,0,36.0,4.0,1.4,6.5,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.4,6.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,29,7,15,66.0,5.0,1.0,4.15,6.0,0.0,0.0
2018,12,29,7,30,132.0,10.0,1.0,4.7,12.0,76.16,0.0
2018,12,29,7,45,173.5,21.5,1.0,5.2,33.0,139.48,15.44
2018,12,29,8,0,215.0,33.0,1.0,5.7,54.0,189.97,147.43
2018,12,29,8,15,400.5,37.5,1.05,6.25,100.0,302.88,250.27
2018,12,29,8,30,586.0,42.0,1.1,6.8,146.0,414.06,344.66
2018,12,29,8,45,658.5,43.5,1.15,7.35,187.5,463.87,386.7
2018,12,29,9,0,731.0,45.0,1.2,7.9,229.0,512.13,426.08
2018,12,29,9,15,762.0,48.5,1.3,8.5,266.0,536.07,444.96
2018,12,29,9,30,793.0,52.0,1.4,9.1,303.0,557.48,461.08
2018,12,29,9,45,813.0,54.5,1.5,9.7,335.5,568.18,468.22
2018,12,29,10,0,833.0,57.0,1.6,10.3,368.0,571.78,469.58
2018,12,29,10,15,847.5,58.5,1.65,10.75,394.5,572.19,468.04
2018,12,29,10,30,862.0,60.0,1.7,11.2,421.0,569.46,463.81
2018,12,29,10,45,871.0,61.5,1.75,11.65,441.5,560.4,454.47
2018,12,29,11,0,880.0,63.0,1.8,12.1,462.0,548.2,442.47
2018,12,29,11,15,886.0,64.0,1.9,12.4,475.5,530.74,426.58
2018,12,29,11,30,892.0,65.0,2.0,12.7,489.0,510.27,407.95
2018,12,29,11,45,894.5,65.0,2.1,13.05,495.0,484.19,384.42
2018,12,29,12,0,897.0,65.0,2.2,13.4,501.0,455.46,358.23
2018,12,29,12,15,894.0,66.0,2.25,13.55,499.5,422.95,328.61
2018,12,29,12,30,891.0,67.0,2.3,13.7,498.0,388.33,296.63
2018,12,29,12,45,884.0,67.0,2.35,13.85,488.5,349.54,260.81
2018,12,29,13,0,877.0,67.0,2.4,14.0,479.0,309.32,223.37
2018,12,29,13,15,868.5,66.5,2.35,14.0,463.0,267.05,184.29
2018,12,29,13,30,860.0,66.0,2.3,14.0,447.0,223.88,145.21
2018,12,29,13,45,847.0,65.5,2.3,14.0,424.5,174.85,103.64
2018,12,29,14,0,834.0,65.0,2.3,14.0,402.0,129.78,69.94
2018,12,29,14,15,815.0,63.0,2.1,13.8,373.0,83.42,44.16
2018,12,29,14,30,796.0,61.0,1.9,13.6,344.0,47.85,37.29
2018,12,29,14,45,701.5,66.5,1.7,13.4,298.0,52.77,41.79
2018,12,29,15,0,607.0,72.0,1.5,13.2,252.0,53.21,42.22
2018,12,29,15,15,459.5,74.5,1.5,13.2,200.0,56.31,44.92
2018,12,29,15,30,312.0,77.0,1.5,13.2,148.0,57.28,45.61
2018,12,29,15,45,275.5,64.5,1.15,12.15,118.0,48.65,37.81
2018,12,29,16,0,239.0,52.0,0.8,11.1,88.0,39.79,29.61
2018,12,29,16,15,254.0,38.0,0.8,10.95,65.5,29.59,19.73
2018,12,29,16,30,269.0,24.0,0.8,10.8,43.0,19.88,6.33
2018,12,29,16,45,149.5,14.0,0.75,10.6,23.0,12.73,0.0
2018,12,29,17,0,30.0,4.0,0.7,10.4,3.0,0.0,0.0
2018,12,29,17,15,15.0,2.0,0.7,10.35,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,7,15,15.5,3.5,1.45,6.35,3.5,0.0,0.0
2018,12,30,7,30,31.0,7.0,1.6,6.5,7.0,22.12,0.0
2018,12,30,7,45,119.0,21.0,1.75,6.7,31.0,109.7,7.22
2018,12,30,8,0,207.0,35.0,1.9,6.9,55.0,189.16,146.32
2018,12,30,8,15,292.0,44.5,1.85,7.0,88.0,247.69,204.98
2018,12,30,8,30,377.0,54.0,1.8,7.1,121.0,311.97,262.32
2018,12,30,8,45,408.5,63.5,1.8,7.25,152.5,340.26,288.02
2018,12,30,9,0,440.0,73.0,1.8,7.4,184.0,370.61,314.25
2018,12,30,9,15,578.5,69.5,1.75,7.65,238.5,454.5,383.4
2018,12,30,9,30,717.0,66.0,1.7,7.9,293.0,528.79,442.31
2018,12,30,9,45,765.0,64.5,1.6,8.15,330.0,552.11,458.78
2018,12,30,10,0,813.0,63.0,1.5,8.4,367.0,572.11,472.34
2018,12,30,10,15,832.5,64.0,1.35,8.8,394.5,574.72,471.21
2018,12,30,10,30,852.0,65.0,1.2,9.2,422.0,574.04,467.31
2018,12,30,10,45,866.5,65.5,1.0,9.55,444.0,563.73,455.54
2018,12,30,11,0,881.0,66.0,0.8,9.9,466.0,553.47,443.43
2018,12,30,11,15,842.0,75.5,0.95,10.4,467.0,523.63,418.8
2018,12,30,11,30,803.0,85.0,1.1,10.9,468.0,490.13,391.08
2018,12,30,11,45,855.0,75.0,1.2,11.4,487.5,478.4,379.04
2018,12,30,12,0,907.0,65.0,1.3,11.9,507.0,461.53,361.95
2018,12,30,12,15,904.5,66.0,1.55,12.25,505.5,428.94,333.01
2018,12,30,12,30,902.0,67.0,1.8,12.6,504.0,394.17,301.43
2018,12,30,12,45,895.5,67.5,2.05,12.95,495.0,355.61,266.01
2018,12,30,13,0,889.0,68.0,2.3,13.3,486.0,315.52,228.7
2018,12,30,13,15,880.5,67.5,2.35,13.45,470.0,272.74,189.05
2018,12,30,13,30,872.0,67.0,2.4,13.6,454.0,229.01,149.31
2018,12,30,13,45,858.5,66.0,2.45,13.75,431.0,183.4,110.34
2018,12,30,14,0,845.0,65.0,2.5,13.9,408.0,132.82,71.76
2018,12,30,14,15,825.5,63.5,2.35,13.8,379.0,86.27,45.44
2018,12,30,14,30,806.0,62.0,2.2,13.7,350.0,48.67,37.99
2018,12,30,14,45,777.5,60.0,2.05,13.6,315.5,47.71,37.23
2018,12,30,15,0,749.0,58.0,1.9,13.5,281.0,46.85,36.48
2018,12,30,15,15,709.5,54.0,1.9,13.5,242.5,44.28,34.14
2018,12,30,15,30,670.0,50.0,1.9,13.5,204.0,41.74,31.75
2018,12,30,15,45,542.5,48.5,1.5,12.15,157.5,37.76,28.15
2018,12,30,16,0,415.0,47.0,1.1,10.8,111.0,37.76,27.89
2018,12,30,16,15,299.5,37.0,1.15,10.35,75.5,30.23,20.41
2018,12,30,16,30,184.0,27.0,1.2,9.9,40.0,21.26,7.99
2018,12,30,16,45,104.0,15.0,1.25,9.45,21.5,13.64,0.0
2018,12,30,17,0,24.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,30,17,15,12.0,1.5,1.35,8.85,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.9,4.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,12,31,7,15,79.0,5.5,4.3,4.95,6.5,0.0,0.0
2018,12,31,7,30,158.0,11.0,4.4,5.2,13.0,90.33,0.0
2018,12,31,7,45,326.5,18.5,4.45,5.5,43.5,211.66,13.42
2018,12,31,8,0,495.0,26.0,4.5,5.8,74.0,330.21,259.23
2018,12,31,8,15,538.5,33.0,4.65,6.3,108.5,370.44,309.79
2018,12,31,8,30,582.0,40.0,4.8,6.8,143.0,410.36,348.64
2018,12,31,8,45,659.0,43.5,4.95,7.3,187.5,465.17,397.5
2018,12,31,9,0,736.0,47.0,5.1,7.8,232.0,518.9,443.6
2018,12,31,9,15,794.5,46.5,5.3,8.3,274.5,549.91,469.87
2018,12,31,9,30,853.0,46.0,5.5,8.8,317.0,583.18,496.84
2018,12,31,9,45,872.5,49.0,5.75,9.3,351.0,594.69,505.16
2018,12,31,10,0,892.0,52.0,6.0,9.8,385.0,603.04,510.44
2018,12,31,10,15,907.0,53.0,6.0,10.15,413.0,602.96,508.24
2018,12,31,10,30,922.0,54.0,6.0,10.5,441.0,599.55,503.07
2018,12,31,10,45,931.5,55.5,6.05,10.8,462.5,590.2,493.01
2018,12,31,11,0,941.0,57.0,6.1,11.1,484.0,577.47,479.95
2018,12,31,11,15,946.5,57.5,6.05,11.3,498.0,558.19,461.29
2018,12,31,11,30,952.0,58.0,6.0,11.5,512.0,535.75,439.73
2018,12,31,11,45,954.0,59.0,6.0,11.7,519.0,509.1,414.42
2018,12,31,12,0,956.0,60.0,6.0,11.9,526.0,479.59,386.27
2018,12,31,12,15,953.5,61.0,5.95,12.0,525.0,445.54,353.95
2018,12,31,12,30,951.0,62.0,5.9,12.1,524.0,409.16,319.13
2018,12,31,12,45,944.0,63.0,5.9,12.2,515.0,369.17,280.91
2018,12,31,13,0,937.0,64.0,5.9,12.3,506.0,327.55,240.94
2018,12,31,13,15,929.5,63.5,5.9,12.3,490.0,283.06,198.7
2018,12,31,13,30,922.0,63.0,5.9,12.3,474.0,237.44,156.29
2018,12,31,13,45,910.5,61.5,5.9,12.3,450.5,189.49,114.35
2018,12,31,14,0,899.0,60.0,5.9,12.3,427.0,141.24,77.01
2018,12,31,14,15,882.0,58.0,5.7,12.15,397.0,92.23,48.45
2018,12,31,14,30,865.0,56.0,5.5,12.0,367.0,49.98,39.42
2018,12,31,14,45,840.0,54.0,5.35,11.85,332.0,48.27,37.97
2018,12,31,15,0,815.0,52.0,5.2,11.7,297.0,42.11,32.45
2018,12,31,15,15,777.5,49.5,5.2,11.7,257.5,40.65,31.1
2018,12,31,15,30,740.0,47.0,5.2,11.7,218.0,39.27,29.75
2018,12,31,15,45,408.5,47.5,2.95,12.2,139.0,36.35,26.88
2018,12,31,16,0,77.0,48.0,0.7,12.7,60.0,39.53,29.27
2018,12,31,16,15,48.5,37.5,0.7,12.35,44.0,31.0,20.98
2018,12,31,16,30,20.0,27.0,0.7,12.0,28.0,22.83,9.63
2018,12,31,16,45,20.5,15.0,0.7,11.65,15.5,13.64,0.0
2018,12,31,17,0,21.0,3.0,0.7,11.3,3.0,0.0,0.0
2018,12,31,17,15,10.5,1.5,0.7,11.2,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
